Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.15
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.41
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.96
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.98
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.09
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.79
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.93
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.0
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,18.3
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,42.76
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.74
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,47.61
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.49
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.71
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,feeder,0060,L3 Active Power,kW,9.27
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,feeder,0060,L2 Active Power,kW,9.48
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,feeder,0060,L1 Active Power,kW,13.62
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,feeder,0060,N Current (RMS),A,30.9
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,38.7
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,39.8
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,56.2
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.35
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.84
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.01
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.4
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.49
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.47
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.8
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.15
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.94
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.87
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.5
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.5
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,18.4
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,40.96
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.39
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,48.49
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
430381,Church Park Bodmin,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.99
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,feeder,0060,L3 Active Power,kW,7.55
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,feeder,0060,L2 Active Power,kW,8.09
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,feeder,0060,L1 Active Power,kW,12.9
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,feeder,0060,N Current (RMS),A,35.0
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.5
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,35.0
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,53.7
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.29
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.08
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.46
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.2
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.74
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.85
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.3
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.52
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.85
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.55
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.94
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.0
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,18.6
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.55
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.32
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,51.61
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
430381,Church Park Bodmin,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.02
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,feeder,0060,L3 Active Power,kW,10.45
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,feeder,0060,L2 Active Power,kW,9.75
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,feeder,0060,L1 Active Power,kW,15.2
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,feeder,0060,N Current (RMS),A,36.2
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,43.9
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,41.5
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,63.3
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.42
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.7
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.2
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.12
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.43
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.7
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.62
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.25
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.06
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.6
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.9
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,18.7
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,45.01
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.71
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,52.63
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
430381,Church Park Bodmin,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.01
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,feeder,0060,L3 Active Power,kW,11.67
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,feeder,0060,L2 Active Power,kW,14.91
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,feeder,0060,L1 Active Power,kW,19.06
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,feeder,0060,N Current (RMS),A,42.3
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,48.5
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,61.7
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,77.9
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.48
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.27
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.3
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.6
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.14
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.06
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.7
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.8
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.9
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.92
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.84
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.04
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.0
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.2
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,18.8
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,47.25
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.93
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,57.61
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
430381,Church Park Bodmin,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.53
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,feeder,0060,L3 Active Power,kW,10.81
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,feeder,0060,L2 Active Power,kW,15.99
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,feeder,0060,L1 Active Power,kW,19.96
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,feeder,0060,N Current (RMS),A,46.3
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,45.7
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,67.0
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,82.3
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.86
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.21
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.96
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.2
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.4
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.37
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.4
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.66
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.1
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.9
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.91
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.16
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,73.0
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.0
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,18.9
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,49.26
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.54
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,56.85
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,107.3
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
430381,Church Park Bodmin,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.77
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.86
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,feeder,0060,L3 Active Power,kW,14.43
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,feeder,0060,L2 Active Power,kW,20.37
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,feeder,0060,L1 Active Power,kW,25.01
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,feeder,0060,N Current (RMS),A,53.3
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.5
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,84.7
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,102.6
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.21
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.39
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.5
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.8
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.67
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.9
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.32
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.5
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.9
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.43
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.22
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.26
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,68.1
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.2
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,19.0
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,57.59
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.46
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,61.66
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,112.0
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
430381,Church Park Bodmin,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.75
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.04
