Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.49
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,feeder,0060,L3 Active Power,kW,15.1
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,feeder,0060,L2 Active Power,kW,22.28
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,feeder,0060,L1 Active Power,kW,23.98
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,feeder,0060,N Current (RMS),A,49.7
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.8
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,90.9
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,97.5
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.49
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.16
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.9
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.4
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.2
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.53
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.29
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.42
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.22
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.8
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.53
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,76.6
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.7
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,19.0
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,59.97
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.76
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,57.32
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,112.5
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
430381,Church Park Bodmin,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.43
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,feeder,0060,L3 Active Power,kW,14.04
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,feeder,0060,L2 Active Power,kW,19.67
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,feeder,0060,L1 Active Power,kW,22.44
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,feeder,0060,N Current (RMS),A,48.0
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.0
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,81.2
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,91.7
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.3
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.33
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.5
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.23
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.3
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.2
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.5
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.41
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.04
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.21
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.47
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.17
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.2
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,72.7
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.5
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,19.1
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,55.72
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.91
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,56.43
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
430381,Church Park Bodmin,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.79
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,feeder,0060,L3 Active Power,kW,14.72
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,feeder,0060,L2 Active Power,kW,20.95
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,feeder,0060,L1 Active Power,kW,23.39
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,feeder,0060,N Current (RMS),A,50.8
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.9
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,86.4
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,95.7
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.08
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.66
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.73
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.7
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.9
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.7
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.63
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.49
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.92
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.58
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.25
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.36
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.88
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,68.3
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.8
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,19.2
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,56.58
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.95
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,62.82
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,99.7
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
430381,Church Park Bodmin,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.53
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.96
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,feeder,0060,L3 Active Power,kW,15.85
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,feeder,0060,L2 Active Power,kW,21.29
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,feeder,0060,L1 Active Power,kW,25.88
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,feeder,0060,N Current (RMS),A,54.7
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,66.4
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,88.2
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,106.4
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.03
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.95
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.53
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,35.9
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.1
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.4
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.45
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.72
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.03
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.4
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.57
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.63
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.62
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.17
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,74.1
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.5
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,19.2
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,60.82
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.85
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,68.91
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
430381,Church Park Bodmin,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.24
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.4
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,feeder,0060,L3 Active Power,kW,15.05
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,feeder,0060,L2 Active Power,kW,21.33
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,feeder,0060,L1 Active Power,kW,25.07
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,feeder,0060,N Current (RMS),A,54.0
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.3
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,88.3
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,103.1
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.1
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.54
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.58
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.0
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.1
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.88
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.05
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.88
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.9
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.9
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.67
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.43
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.5
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.49
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.25
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,68.5
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.2
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,19.3
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,60.36
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,52.99
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,66.88
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
430381,Church Park Bodmin,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.5
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,feeder,0060,L3 Active Power,kW,14.69
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,feeder,0060,L2 Active Power,kW,21.25
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,feeder,0060,L1 Active Power,kW,24.27
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,feeder,0060,N Current (RMS),A,52.3
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.7
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,88.6
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,100.4
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.86
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.31
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.57
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.7
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.1
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.9
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.4
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.03
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.37
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.7
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.9
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.87
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.7
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.99
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,68.9
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.4
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,19.4
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,58.19
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,54.19
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,65.35
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
430381,Church Park Bodmin,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.01
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.66
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.11
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,feeder,0060,L3 Active Power,kW,14.99
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,feeder,0060,L2 Active Power,kW,20.55
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,feeder,0060,L1 Active Power,kW,21.65
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,feeder,0060,N Current (RMS),A,44.0
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.1
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,85.1
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,89.5
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.58
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.77
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.12
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.4
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.3
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.3
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.63
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.91
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.93
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.8
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.36
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.76
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.6
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.08
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.74
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.9
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.8
