Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.9
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,19.4
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,60.43
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,53.64
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,75.76
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
430381,Church Park Bodmin,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.9
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.81
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.05
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,feeder,0060,L3 Active Power,kW,14.29
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,feeder,0060,L2 Active Power,kW,19.52
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,feeder,0060,L1 Active Power,kW,20.96
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,feeder,0060,N Current (RMS),A,42.7
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.6
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,81.4
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,87.0
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.78
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.2
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.94
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.6
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.0
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.6
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.28
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.95
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.35
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.44
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.98
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.48
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.6
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.27
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.58
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.33
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.6
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.0
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,19.4
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,56.43
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,56.01
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,76.66
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
430381,Church Park Bodmin,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.2
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.92
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,feeder,0060,L3 Active Power,kW,16.46
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,feeder,0060,L2 Active Power,kW,22.29
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,feeder,0060,L1 Active Power,kW,23.95
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,feeder,0060,N Current (RMS),A,45.8
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,69.6
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,92.9
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,99.4
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.28
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.85
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.53
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.7
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.3
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.9
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.78
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.5
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.54
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.16
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.6
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.76
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.7
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.82
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.82
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.0
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.7
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,19.5
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,59.9
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,57.11
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,70.87
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
430381,Church Park Bodmin,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.44
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.75
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.86
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,feeder,0060,L2 Active Power,kW,19.13
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,feeder,0060,L1 Active Power,kW,21.37
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,feeder,0060,N Current (RMS),A,44.7
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.4
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,79.8
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,89.4
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.52
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.47
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.18
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.1
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.2
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.4
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.49
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.08
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.31
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.5
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.3
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.63
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.66
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.76
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.8
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.32
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.51
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.77
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.12
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.6
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,19.5
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,57.47
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.68
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,67.53
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
430381,Church Park Bodmin,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.22
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.19
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.81
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,feeder,0060,L3 Active Power,kW,14.23
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,feeder,0060,L2 Active Power,kW,19.02
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,feeder,0060,L1 Active Power,kW,21.39
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,feeder,0060,N Current (RMS),A,44.4
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.5
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,79.3
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,88.8
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.69
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.59
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.1
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.5
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.0
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.2
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.31
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.2
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.23
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.51
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.11
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.7
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.9
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.38
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.85
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.94
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.67
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.3
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,19.5
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,60.05
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,64.79
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
430381,Church Park Bodmin,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.93
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.7
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.48
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,feeder,0060,L3 Active Power,kW,16.64
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,feeder,0060,L2 Active Power,kW,19.91
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,feeder,0060,L1 Active Power,kW,22.26
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,feeder,0060,N Current (RMS),A,41.2
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,69.6
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,83.2
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,92.8
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.8
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.19
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.94
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.2
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.7
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.99
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.14
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.37
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.7
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.88
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.61
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.9
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.67
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.24
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.07
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.05
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.9
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.9
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,19.5
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,62.01
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,51.54
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,66.78
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
430381,Church Park Bodmin,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.98
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.6
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.25
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,feeder,0060,L3 Active Power,kW,15.88
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,feeder,0060,L2 Active Power,kW,20.37
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,feeder,0060,L1 Active Power,kW,22.16
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,feeder,0060,N Current (RMS),A,44.2
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,66.0
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,84.7
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,92.0
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.32
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.18
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.77
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.08
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.1
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.9
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.9
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.1
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.98
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.4
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.41
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.5
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.5
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.5
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.99
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.7
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.43
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.37
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.84
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.6
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.2
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.2
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,19.5
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,67.7
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.91
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,76.94
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.1
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
430381,Church Park Bodmin,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.6
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.33
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.71
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,feeder,0060,L3 Active Power,kW,15.13
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,feeder,0060,L2 Active Power,kW,21.16
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,feeder,0060,L1 Active Power,kW,22.33
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,feeder,0060,N Current (RMS),A,45.2
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.4
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,87.5
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,92.3
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.43
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.48
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.03
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.98
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.9
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.7
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.0
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.5
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.33
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.64
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.0
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.7
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.01
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.98
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,63.3
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
