Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.5
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.2
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.22
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.63
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.7
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.0
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.8
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.0
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,19.5
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,66.08
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,66.06
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,90.18
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
430381,Church Park Bodmin,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,368.0
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.61
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.55
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.11
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,feeder,0060,L3 Active Power,kW,14.35
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,feeder,0060,L2 Active Power,kW,18.89
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,feeder,0060,L1 Active Power,kW,20.62
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,feeder,0060,N Current (RMS),A,41.9
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.4
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,78.1
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,85.1
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.33
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.35
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.34
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.06
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.4
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.1
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.36
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.15
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.4
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.4
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.81
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.35
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.0
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.8
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.28
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.55
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.84
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.4
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.3
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.9
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,19.4
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,62.06
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,68.52
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,74.87
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
430381,Church Park Bodmin,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.4
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.53
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,feeder,0060,L3 Active Power,kW,16.18
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,feeder,0060,L2 Active Power,kW,20.0
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,feeder,0060,L1 Active Power,kW,22.96
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,feeder,0060,N Current (RMS),A,42.8
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,66.7
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,82.2
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,94.0
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.94
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.35
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.52
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.5
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.6
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.7
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.93
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.63
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,53.0
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.0
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.33
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.06
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,57.7
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.2
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.37
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.16
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.93
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.49
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.0
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.6
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,19.4
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,61.31
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,62.18
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,78.18
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
430381,Church Park Bodmin,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.5
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.9
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.27
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.67
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,feeder,0060,L3 Active Power,kW,16.38
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,feeder,0060,L2 Active Power,kW,20.15
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,feeder,0060,L1 Active Power,kW,23.6
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,feeder,0060,N Current (RMS),A,46.6
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,67.9
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,83.1
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,96.9
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.89
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.66
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.37
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.9
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.68
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.82
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.86
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.8
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.0
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.51
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.93
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.1
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.2
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.29
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.56
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.98
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.9
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,19.4
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,58.87
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,59.08
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,77.28
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
430381,Church Park Bodmin,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.3
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.75
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.7
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,feeder,0060,L3 Active Power,kW,15.11
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,feeder,0060,L2 Active Power,kW,20.55
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,feeder,0060,L1 Active Power,kW,23.6
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,feeder,0060,N Current (RMS),A,48.0
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.6
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,84.6
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,96.8
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.41
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.25
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.28
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.02
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.9
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.6
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.06
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.25
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.53
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.6
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.18
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.15
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,54.6
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.6
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.5
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.49
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.68
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.0
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,19.4
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,62.29
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.8
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,79.57
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
430381,Church Park Bodmin,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.7
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.24
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.77
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,feeder,0060,L3 Active Power,kW,14.71
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,feeder,0060,L2 Active Power,kW,19.37
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,feeder,0060,L1 Active Power,kW,20.78
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,feeder,0060,N Current (RMS),A,41.8
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.4
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,80.1
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,85.8
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.52
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.74
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.34
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.39
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.9
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.0
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.2
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.01
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.5
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.24
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.9
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.66
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,64.9
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.8
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.19
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.42
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.93
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.92
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.0
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.9
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,19.3
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.66
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,60.86
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,80.33
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
430381,Church Park Bodmin,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.9
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.95
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.2
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,feeder,0060,L3 Active Power,kW,14.52
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,feeder,0060,L2 Active Power,kW,20.27
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,feeder,0060,L1 Active Power,kW,21.45
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,feeder,0060,N Current (RMS),A,44.1
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.1
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,83.8
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,88.4
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.45
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.84
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.29
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.9
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.6
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.07
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.73
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.3
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.6
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.9
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.25
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.0
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,63.4
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.1
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.85
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.65
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.08
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.2
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.8
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.0
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,19.2
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,63.28
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,56.34
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,81.6
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
430381,Church Park Bodmin,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.3
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.57
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.95
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.58
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,feeder,0060,L3 Active Power,kW,16.27
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,feeder,0060,L2 Active Power,kW,20.85
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,feeder,0060,L1 Active Power,kW,21.79
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,feeder,0060,N Current (RMS),A,41.4
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,67.9
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,86.2
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,89.8
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.41
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.37
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.01
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.19
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.2
