Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.2
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.21
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.47
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.19
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.5
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.53
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.74
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.0
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.2
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.11
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.93
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.71
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.9
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.4
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,19.1
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,66.56
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.45
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,77.45
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.1
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
430381,Church Park Bodmin,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.5
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.45
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.25
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,feeder,0060,L3 Active Power,kW,15.91
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,feeder,0060,L2 Active Power,kW,20.79
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,feeder,0060,L1 Active Power,kW,22.62
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,feeder,0060,N Current (RMS),A,43.6
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,66.4
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,86.3
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,93.7
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.51
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.55
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.76
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.14
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.2
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.2
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.57
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.04
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.84
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.72
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.1
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.8
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.22
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.5
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.0
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.5
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.99
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.86
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.61
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.1
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.3
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.7
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,19.0
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,66.22
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.81
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,77.74
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.4
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
430381,Church Park Bodmin,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.0
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.32
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.72
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.67
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,feeder,0060,L2 Active Power,kW,18.46
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,feeder,0060,L1 Active Power,kW,21.28
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,feeder,0060,N Current (RMS),A,43.9
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.3
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,77.2
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,88.1
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.43
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.35
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.67
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.54
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.1
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.6
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.27
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.29
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.91
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.0
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.24
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.5
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.9
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.6
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.93
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.67
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.45
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.28
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.8
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.2
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.6
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,18.9
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,67.3
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.78
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,78.09
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,115.2
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.1
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
430381,Church Park Bodmin,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.9
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.49
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.3
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.0
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,feeder,0060,L3 Active Power,kW,15.12
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,feeder,0060,L2 Active Power,kW,19.58
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,feeder,0060,L1 Active Power,kW,22.15
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,feeder,0060,N Current (RMS),A,43.6
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.0
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,81.4
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,91.7
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.65
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.88
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.81
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.39
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.8
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.85
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.42
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.88
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.8
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.8
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.0
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.67
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.78
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,67.9
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.2
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.61
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.76
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.21
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.6
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.4
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.1
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,18.8
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,66.72
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,58.06
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,84.26
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.0
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
430381,Church Park Bodmin,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,344.8
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.6
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.51
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.12
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,feeder,0060,L3 Active Power,kW,15.78
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,feeder,0060,L2 Active Power,kW,20.57
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,feeder,0060,L1 Active Power,kW,22.33
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,feeder,0060,N Current (RMS),A,43.4
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,65.8
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,85.6
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,92.7
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.16
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.81
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.68
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.2
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.67
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.49
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.8
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.3
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.0
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.73
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.96
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.6
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.9
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.94
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.32
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.44
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.1
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.7
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.4
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,18.8
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,64.78
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,55.51
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,80.37
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
430381,Church Park Bodmin,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.2
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.43
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.72
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,feeder,0060,L3 Active Power,kW,15.75
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,feeder,0060,L2 Active Power,kW,19.91
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,feeder,0060,L1 Active Power,kW,22.46
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,feeder,0060,N Current (RMS),A,42.8
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,65.9
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,82.9
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,93.0
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.4
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.98
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.17
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.56
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.79
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.52
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.5
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.2
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.7
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.69
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.24
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.8
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.56
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.37
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.77
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,73.6
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.3
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,18.7
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,67.28
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,59.2
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,74.63
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.3
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
430381,Church Park Bodmin,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.1
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.4
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,feeder,0060,L3 Active Power,kW,14.63
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,feeder,0060,L2 Active Power,kW,19.11
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,feeder,0060,L1 Active Power,kW,23.67
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,feeder,0060,N Current (RMS),A,48.8
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.9
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,80.0
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,97.8
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.24
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.12
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.5
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.3
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.6
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.96
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.74
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.8
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.3
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.0
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.03
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.47
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,67.3
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.1
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.8
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.14
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.66
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.07
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,68.0
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.4
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,18.6
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,62.99
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.82
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,77.0
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
