Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
430381,Church Park Bodmin,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.8
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.35
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.02
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.91
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,feeder,0060,L3 Active Power,kW,15.8
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,feeder,0060,L2 Active Power,kW,19.2
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,feeder,0060,L1 Active Power,kW,22.61
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,feeder,0060,N Current (RMS),A,44.8
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,65.8
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,80.3
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,94.1
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.2
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.44
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.11
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.9
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.9
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.91
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.28
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.32
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.4
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.2
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.51
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.49
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.6
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.8
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.55
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.53
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.31
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.6
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.1
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,18.6
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,64.05
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.7
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,75.36
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,104.2
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
430381,Church Park Bodmin,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.2
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.87
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.72
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,feeder,0060,L3 Active Power,kW,16.55
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,feeder,0060,L2 Active Power,kW,20.99
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,feeder,0060,L1 Active Power,kW,23.58
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,feeder,0060,N Current (RMS),A,44.2
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,68.8
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,87.1
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,97.4
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.26
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.1
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.62
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.4
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.6
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.51
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,59.4
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.8
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.3
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.67
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.8
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.9
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.14
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.9
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.3
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.7
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,18.7
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,62.8
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.12
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,72.09
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
430381,Church Park Bodmin,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.79
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.63
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,feeder,0060,L3 Active Power,kW,16.55
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,feeder,0060,L2 Active Power,kW,20.64
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,feeder,0060,L1 Active Power,kW,21.9
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,feeder,0060,N Current (RMS),A,40.2
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,68.5
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,85.7
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,91.0
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.5
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.36
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.66
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.0
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.2
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.6
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.67
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.87
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,59.6
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.3
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.62
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.8
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.4
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.2
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,71.4
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.2
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.3
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,18.7
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,64.52
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.26
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,71.02
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,113.3
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
430381,Church Park Bodmin,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.2
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.6
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.81
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.68
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,feeder,0060,L3 Active Power,kW,14.44
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,feeder,0060,L2 Active Power,kW,19.97
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,feeder,0060,L1 Active Power,kW,19.57
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,feeder,0060,N Current (RMS),A,38.1
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.1
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,82.9
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,81.2
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.03
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.95
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.69
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.4
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.76
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.56
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.1
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.1
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.5
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.95
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.82
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.59
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.06
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,74.8
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.6
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,18.8
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,61.23
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.36
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,65.63
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
430381,Church Park Bodmin,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.07
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.98
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,feeder,0060,L3 Active Power,kW,14.17
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,feeder,0060,L2 Active Power,kW,18.74
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,feeder,0060,L1 Active Power,kW,19.03
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,feeder,0060,N Current (RMS),A,38.5
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.1
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,78.5
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,79.6
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.64
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.21
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.95
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.1
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.89
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.75
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.48
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.4
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.16
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.77
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.76
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.47
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.1
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,18.8
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.67
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.29
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,60.97
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
430381,Church Park Bodmin,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.57
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.74
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.55
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,feeder,0060,L3 Active Power,kW,12.72
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,feeder,0060,L2 Active Power,kW,18.08
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,feeder,0060,L1 Active Power,kW,19.27
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,feeder,0060,N Current (RMS),A,42.5
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.9
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,75.8
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,80.9
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.92
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.42
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.57
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.5
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.02
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.03
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.41
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.68
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.26
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.14
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.83
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.2
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,18.8
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.39
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,59.65
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
430381,Church Park Bodmin,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.84
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.56
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.74
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.37
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,feeder,0060,L2 Active Power,kW,19.82
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,feeder,0060,L1 Active Power,kW,19.67
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,feeder,0060,N Current (RMS),A,41.6
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.7
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,82.8
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,82.3
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.73
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.16
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.97
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.4
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.78
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.47
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.1
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.45
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.58
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.7
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.93
