Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.9
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,70.4
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.0
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,18.8
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,58.02
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.08
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,57.18
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,116.3
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
430381,Church Park Bodmin,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.92
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.09
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,feeder,0060,L3 Active Power,kW,15.25
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,feeder,0060,L2 Active Power,kW,19.39
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,feeder,0060,L1 Active Power,kW,19.37
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,feeder,0060,N Current (RMS),A,36.6
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.1
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,81.0
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,81.0
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.69
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.01
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.17
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.1
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.25
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.85
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.44
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.2
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.97
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.3
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.3
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.68
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.9
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.3
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,18.8
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,51.31
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.95
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,55.17
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
430381,Church Park Bodmin,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.26
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.93
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.19
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,feeder,0060,L3 Active Power,kW,15.65
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,feeder,0060,L2 Active Power,kW,19.27
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,feeder,0060,L1 Active Power,kW,18.53
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,feeder,0060,N Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.9
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,80.2
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,77.4
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.62
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.79
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.88
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.51
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.5
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.45
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.89
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.3
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.3
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.16
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.86
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.8
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,18.8
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,52.8
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.47
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,57.3
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
430381,Church Park Bodmin,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.73
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.72
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.8
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,feeder,0060,L3 Active Power,kW,16.06
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,feeder,0060,L2 Active Power,kW,18.94
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,feeder,0060,L1 Active Power,kW,20.97
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,feeder,0060,N Current (RMS),A,39.7
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,67.0
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,79.6
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,87.8
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.55
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.58
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.82
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.0
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.5
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.62
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.18
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,52.9
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.4
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.72
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.37
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.02
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.89
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.1
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,18.8
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,48.91
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.81
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,61.68
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
430381,Church Park Bodmin,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.14
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.02
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.12
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,feeder,0060,L3 Active Power,kW,16.68
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,feeder,0060,L2 Active Power,kW,20.39
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,feeder,0060,L1 Active Power,kW,22.32
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,feeder,0060,N Current (RMS),A,41.2
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,69.8
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,85.0
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,92.7
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.75
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.03
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.26
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.3
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.72
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.6
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.85
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.59
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.11
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.8
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,18.7
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.97
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.09
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,60.31
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
430381,Church Park Bodmin,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.23
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.57
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.43
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,feeder,0060,L3 Active Power,kW,15.61
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,feeder,0060,L2 Active Power,kW,20.6
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,feeder,0060,L1 Active Power,kW,21.63
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,feeder,0060,N Current (RMS),A,43.0
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,65.6
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,86.2
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,90.3
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.8
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.7
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.43
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.9
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.7
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.3
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.4
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.04
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.59
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.88
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.5
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,18.6
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.81
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.16
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,59.01
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
430381,Church Park Bodmin,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.74
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.17
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,feeder,0060,L3 Active Power,kW,16.02
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,feeder,0060,L2 Active Power,kW,20.02
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,feeder,0060,L1 Active Power,kW,20.51
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,feeder,0060,N Current (RMS),A,39.7
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,67.5
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,84.0
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,86.1
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.47
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.33
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.09
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.3
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.6
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.2
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.94
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.36
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.62
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.44
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.47
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.4
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.5
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,18.4
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,46.09
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.94
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,57.57
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
430381,Church Park Bodmin,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.37
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.47
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,feeder,0060,L3 Active Power,kW,17.11
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,feeder,0060,L2 Active Power,kW,20.25
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,feeder,0060,L1 Active Power,kW,21.97
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,feeder,0060,N Current (RMS),A,43.9
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,72.6
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,85.1
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,92.2
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.29
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.63
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.63
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.3
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.3
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.2
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.6
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
