Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.28
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.63
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.18
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.14
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,70.1
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.5
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,18.2
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,50.05
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.83
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,61.31
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
430381,Church Park Bodmin,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.47
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.67
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.62
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,feeder,0060,L3 Active Power,kW,15.61
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,feeder,0060,L2 Active Power,kW,19.84
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,feeder,0060,L1 Active Power,kW,21.56
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,feeder,0060,N Current (RMS),A,44.1
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,65.7
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,83.5
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,90.7
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.59
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.48
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.31
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.2
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.0
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.32
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.51
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.7
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.14
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.71
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.83
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.11
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.27
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.5
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,18.0
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.67
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.22
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,63.53
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
430381,Church Park Bodmin,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.17
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.9
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,feeder,0060,L3 Active Power,kW,18.92
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,feeder,0060,L2 Active Power,kW,21.78
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,feeder,0060,L1 Active Power,kW,22.23
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,feeder,0060,N Current (RMS),A,40.4
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,80.3
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,91.4
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,93.1
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.67
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.64
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.37
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.4
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.3
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.88
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.5
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.21
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.1
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.02
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.9
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.3
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,17.9
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,44.22
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.64
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,62.4
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
430381,Church Park Bodmin,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.6
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.72
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,feeder,0060,L3 Active Power,kW,20.18
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,feeder,0060,L2 Active Power,kW,25.21
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,feeder,0060,L1 Active Power,kW,25.03
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,feeder,0060,N Current (RMS),A,41.4
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,88.0
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,107.1
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,106.3
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.78
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.31
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.4
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.2
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.7
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.71
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.63
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.89
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.42
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,56.6
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.7
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.69
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.7
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,17.9
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,46.06
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,45.42
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,62.11
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
430381,Church Park Bodmin,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.34
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.36
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,feeder,0060,L3 Active Power,kW,23.44
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,feeder,0060,L2 Active Power,kW,27.03
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,feeder,0060,L1 Active Power,kW,28.08
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,feeder,0060,N Current (RMS),A,40.2
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,102.8
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,116.5
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,120.5
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.84
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.62
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.24
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.6
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.76
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.68
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.45
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.97
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.67
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.6
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,17.9
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,51.47
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,47.23
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,59.6
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
430381,Church Park Bodmin,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.32
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.48
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.93
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,feeder,0060,L3 Active Power,kW,16.71
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,feeder,0060,L2 Active Power,kW,20.37
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,feeder,0060,L1 Active Power,kW,21.56
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,feeder,0060,N Current (RMS),A,41.8
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,71.0
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,85.8
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,90.9
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.88
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.51
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.01
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.7
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.7
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.5
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.03
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.22
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.1
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.54
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.75
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.53
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,75.1
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.2
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,18.0
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,52.48
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.9
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,61.17
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
430381,Church Park Bodmin,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.27
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.02
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.51
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,feeder,0060,L3 Active Power,kW,19.17
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,feeder,0060,L2 Active Power,kW,24.15
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,feeder,0060,L1 Active Power,kW,23.25
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,feeder,0060,N Current (RMS),A,38.3
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,81.3
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,101.4
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,97.6
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.75
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.84
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.35
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.64
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.67
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.24
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.3
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.01
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.8
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.31
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.3
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.6
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,18.1
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,51.92
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.56
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,59.49
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
430381,Church Park Bodmin,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.96
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.89
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.91
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.87
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,feeder,0060,L2 Active Power,kW,19.11
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,feeder,0060,L1 Active Power,kW,18.51
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,feeder,0060,N Current (RMS),A,40.1
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.9
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,80.4
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,77.9
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.68
