Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.94
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.97
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.21
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.04
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.36
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.93
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.47
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.85
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.4
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.2
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,18.1
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,43.39
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.11
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,52.53
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
430381,Church Park Bodmin,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.41
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.36
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.57
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.24
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,feeder,0060,L2 Active Power,kW,18.34
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,feeder,0060,L1 Active Power,kW,19.59
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,feeder,0060,N Current (RMS),A,42.0
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.3
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,77.6
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,82.3
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.95
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.69
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.67
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.9
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.3
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.98
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.15
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.31
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.57
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.18
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.89
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.3
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.2
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,18.0
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.86
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.27
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,54.11
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
430381,Church Park Bodmin,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.63
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.51
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.69
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.56
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,feeder,0060,L2 Active Power,kW,19.57
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,feeder,0060,L1 Active Power,kW,18.9
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,feeder,0060,N Current (RMS),A,39.6
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.9
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,81.9
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,79.5
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.85
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.57
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.84
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.04
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.23
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.39
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.81
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.94
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.8
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,17.9
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.23
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,50.3
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
430381,Church Park Bodmin,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.86
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.75
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.78
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.91
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,feeder,0060,L2 Active Power,kW,21.04
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,feeder,0060,L1 Active Power,kW,20.26
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,feeder,0060,N Current (RMS),A,42.0
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.6
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,87.4
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,84.5
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.81
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.24
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.86
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.5
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.77
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.54
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.28
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.61
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.55
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.7
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,17.8
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,40.36
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.77
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,51.61
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
430381,Church Park Bodmin,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.83
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.32
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.12
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,feeder,0060,L3 Active Power,kW,11.74
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,feeder,0060,L2 Active Power,kW,19.89
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,feeder,0060,L1 Active Power,kW,18.8
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,feeder,0060,N Current (RMS),A,43.0
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.2
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,82.9
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,78.8
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.44
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.94
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.93
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.12
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.7
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.3
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.77
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.68
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.3
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.63
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.7
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.7
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,17.7
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.03
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.32
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,47.6
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
430381,Church Park Bodmin,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.04
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.89
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.46
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,feeder,0060,L2 Active Power,kW,17.44
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,feeder,0060,L1 Active Power,kW,17.56
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,feeder,0060,N Current (RMS),A,36.7
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.4
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,72.7
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,73.0
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.95
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.6
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.73
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.15
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.25
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.5
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.22
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.21
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.27
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.38
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.2
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,17.5
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.46
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.86
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.24
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
430381,Church Park Bodmin,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.07
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.44
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,feeder,0060,L3 Active Power,kW,14.16
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,feeder,0060,L2 Active Power,kW,19.35
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,feeder,0060,L1 Active Power,kW,20.66
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,feeder,0060,N Current (RMS),A,42.2
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.6
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,80.9
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,86.5
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.95
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.94
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.24
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.5
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.8
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.32
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.71
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.92
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.28
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.34
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.09
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.9
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,17.3
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.01
