Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.2
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,46.43
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
430381,Church Park Bodmin,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.85
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.46
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,feeder,0060,L3 Active Power,kW,14.28
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,feeder,0060,L2 Active Power,kW,20.51
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,feeder,0060,L1 Active Power,kW,21.38
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,feeder,0060,N Current (RMS),A,42.3
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.4
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,85.7
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,89.1
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.8
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.93
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.08
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.8
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.55
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.48
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.15
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.01
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.8
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.73
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,75.1
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.0
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,17.2
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,47.07
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.97
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,47.54
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
430381,Church Park Bodmin,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.79
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.93
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,feeder,0060,L3 Active Power,kW,14.57
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,feeder,0060,L2 Active Power,kW,19.52
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,feeder,0060,L1 Active Power,kW,20.98
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,feeder,0060,N Current (RMS),A,43.0
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.0
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,81.3
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,87.4
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.44
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.79
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.16
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.47
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.9
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.6
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.62
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.5
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.5
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.19
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.92
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.07
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.31
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.35
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,78.4
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.3
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,17.0
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,45.96
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,54.64
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
430381,Church Park Bodmin,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.48
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.86
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.22
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,feeder,0060,L2 Active Power,kW,19.13
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,feeder,0060,L1 Active Power,kW,20.57
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,feeder,0060,N Current (RMS),A,43.7
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.9
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,79.9
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,86.0
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.78
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.23
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.44
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,43.0
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.7
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.62
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.5
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.32
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.48
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.64
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.3
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,16.9
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,45.82
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.47
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,58.84
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
430381,Church Park Bodmin,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.03
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.68
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.59
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.64
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,feeder,0060,L2 Active Power,kW,19.86
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,feeder,0060,L1 Active Power,kW,19.59
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,feeder,0060,N Current (RMS),A,41.8
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.8
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,82.9
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,82.2
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.65
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.57
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.75
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.1
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.6
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.51
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.14
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.14
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.13
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.79
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.7
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.6
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,16.7
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,45.9
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.84
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,51.34
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
430381,Church Park Bodmin,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.62
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.62
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.71
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.76
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,feeder,0060,L2 Active Power,kW,18.82
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,feeder,0060,L1 Active Power,kW,19.69
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,feeder,0060,N Current (RMS),A,42.7
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.6
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,78.6
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,82.6
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.77
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.54
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.4
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.5
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.21
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.57
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.28
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.8
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,16.5
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.6
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.78
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,51.24
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
430381,Church Park Bodmin,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.08
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.08
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.69
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,feeder,0060,L2 Active Power,kW,18.77
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,feeder,0060,L1 Active Power,kW,19.35
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,feeder,0060,N Current (RMS),A,42.1
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.5
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,78.2
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,81.0
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.92
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.98
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.74
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.3
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.85
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.34
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.41
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.71
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.9
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,16.2
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.82
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.36
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,47.63
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
430381,Church Park Bodmin,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.17
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.87
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.39
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,feeder,0060,L2 Active Power,kW,18.94
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,feeder,0060,L1 Active Power,kW,19.9
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,feeder,0060,N Current (RMS),A,42.2
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.5
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,78.7
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,83.0
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.53
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.88
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.71
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.98
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.27
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.17
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
