Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.33
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.7
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,16.0
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.27
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.69
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,45.31
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
430381,Church Park Bodmin,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.86
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.37
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,feeder,0060,L2 Active Power,kW,19.3
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,feeder,0060,L1 Active Power,kW,20.53
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,feeder,0060,N Current (RMS),A,44.0
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.3
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,80.4
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,85.6
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.66
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.6
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.43
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.3
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.55
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.69
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.35
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.27
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.5
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.8
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.5
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,15.7
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,46.41
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.59
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,46.08
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
430381,Church Park Bodmin,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.66
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.92
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,feeder,0060,L3 Active Power,kW,19.96
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,feeder,0060,L2 Active Power,kW,25.98
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,feeder,0060,L1 Active Power,kW,26.28
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,feeder,0060,N Current (RMS),A,46.1
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,85.7
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,108.9
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,109.8
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.02
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.99
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.77
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.66
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.83
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.95
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.29
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.4
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.4
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,15.4
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,53.16
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,42.13
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,54.03
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
430381,Church Park Bodmin,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.97
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.37
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.68
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,feeder,0060,L3 Active Power,kW,16.51
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,feeder,0060,L2 Active Power,kW,22.18
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,feeder,0060,L1 Active Power,kW,22.94
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,feeder,0060,N Current (RMS),A,44.0
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,70.2
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,93.2
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,96.6
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.03
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.5
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.9
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.89
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.16
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.3
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.97
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.1
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,15.1
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,48.13
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.99
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,47.27
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
430381,Church Park Bodmin,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.78
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.98
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.94
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,feeder,0060,L3 Active Power,kW,20.66
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,feeder,0060,L2 Active Power,kW,24.82
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,feeder,0060,L1 Active Power,kW,24.85
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,feeder,0060,N Current (RMS),A,38.5
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,87.8
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,104.6
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,105.3
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.3
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.22
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.65
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.43
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.9
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.2
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.21
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.16
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.72
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,78.6
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.9
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,14.8
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,57.99
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.1
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,51.23
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
430381,Church Park Bodmin,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.4
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.71
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,feeder,0060,L3 Active Power,kW,25.47
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,feeder,0060,L2 Active Power,kW,29.35
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,feeder,0060,L1 Active Power,kW,28.88
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,feeder,0060,N Current (RMS),A,38.0
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,109.4
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,124.2
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,121.8
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.46
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.15
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.46
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.43
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.2
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.33
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.86
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.6
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.52
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.3
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.4
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,14.6
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,56.47
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,44.53
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,58.91
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
430381,Church Park Bodmin,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.33
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.55
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,feeder,0060,L3 Active Power,kW,27.25
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,feeder,0060,L2 Active Power,kW,31.26
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,feeder,0060,L1 Active Power,kW,31.24
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,feeder,0060,N Current (RMS),A,41.1
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,119.7
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,134.0
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,133.4
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.73
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.33
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.38
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.93
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.46
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.51
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.1
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,14.4
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,58.45
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,57.58
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
430381,Church Park Bodmin,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.76
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.08
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.3
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,feeder,0060,L3 Active Power,kW,14.86
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,feeder,0060,L2 Active Power,kW,20.6
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,feeder,0060,L1 Active Power,kW,22.85
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,feeder,0060,N Current (RMS),A,47.9
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.4
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,85.9
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,95.1
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.19
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.59
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.72
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.1
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.6
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.69
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.58
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.7
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
