Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.37
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.17
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.6
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.9
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,14.3
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,52.64
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,44.65
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,49.62
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
430381,Church Park Bodmin,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.76
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.02
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.93
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.13
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,feeder,0060,L2 Active Power,kW,18.36
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,feeder,0060,L1 Active Power,kW,20.69
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,feeder,0060,N Current (RMS),A,45.3
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.6
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,76.3
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,85.5
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.42
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.05
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.79
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.89
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.8
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.9
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.72
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.33
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.34
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.41
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,75.4
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.7
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,14.1
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,52.88
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.46
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,49.16
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
430381,Church Park Bodmin,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.84
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.88
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,feeder,0060,L3 Active Power,kW,14.92
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,feeder,0060,L2 Active Power,kW,18.79
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,feeder,0060,L1 Active Power,kW,20.33
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,feeder,0060,N Current (RMS),A,43.0
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.6
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,77.8
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,83.7
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.11
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.66
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.89
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.9
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.63
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.5
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.39
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.79
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.85
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.1
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.8
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,13.8
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,50.24
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.8
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,53.33
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
430381,Church Park Bodmin,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.0
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.27
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.92
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,feeder,0060,L3 Active Power,kW,15.25
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,feeder,0060,L2 Active Power,kW,20.66
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,feeder,0060,L1 Active Power,kW,22.54
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,feeder,0060,N Current (RMS),A,47.7
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.4
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,85.6
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,92.7
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.6
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.05
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.09
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.1
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.6
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.3
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.32
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.11
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.5
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.3
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.55
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.1
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.6
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.78
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,83.2
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.6
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,13.6
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,54.91
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.17
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,56.09
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
430381,Church Park Bodmin,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.32
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.8
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,feeder,0060,L3 Active Power,kW,16.24
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,feeder,0060,L2 Active Power,kW,20.92
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,feeder,0060,L1 Active Power,kW,23.18
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,feeder,0060,N Current (RMS),A,47.3
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,68.2
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,87.4
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,96.4
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.44
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.75
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.97
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.66
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.2
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.89
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.1
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.93
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.44
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,78.1
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.2
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,13.3
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,56.31
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,53.34
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,52.64
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
430381,Church Park Bodmin,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.78
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.93
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.76
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,feeder,0060,L3 Active Power,kW,14.82
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,feeder,0060,L2 Active Power,kW,19.4
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,feeder,0060,L1 Active Power,kW,22.5
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,feeder,0060,N Current (RMS),A,47.2
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.5
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,80.5
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,92.8
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.41
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.67
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.91
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.12
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.0
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.26
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.8
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.67
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.22
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.86
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.26
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,84.9
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.2
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,13.2
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,56.44
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,46.49
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,50.95
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
430381,Church Park Bodmin,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.08
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,feeder,0060,L3 Active Power,kW,15.82
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,feeder,0060,L2 Active Power,kW,19.25
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,feeder,0060,L1 Active Power,kW,21.68
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,feeder,0060,N Current (RMS),A,42.4
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,65.6
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,79.7
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,89.3
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.85
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.57
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.95
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.38
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.68
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.91
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.77
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.4
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.73
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.24
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.25
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.5
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,13.1
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,51.67
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,43.78
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,49.97
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
430381,Church Park Bodmin,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.92
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,feeder,0060,L3 Active Power,kW,14.41
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,feeder,0060,L2 Active Power,kW,19.64
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,feeder,0060,L1 Active Power,kW,21.61
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,feeder,0060,N Current (RMS),A,44.6
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.3
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,81.0
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,88.7
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
