Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.46
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.8
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.28
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.47
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.07
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.01
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.85
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.29
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.7
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.34
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.4
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,12.9
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,51.24
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,42.76
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,50.68
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
430381,Church Park Bodmin,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.17
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.43
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.14
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,feeder,0060,L3 Active Power,kW,14.91
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,feeder,0060,L2 Active Power,kW,18.9
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,feeder,0060,L1 Active Power,kW,22.77
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,feeder,0060,N Current (RMS),A,47.9
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.6
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,78.3
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,93.4
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.55
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.87
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.89
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.75
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.86
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.83
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.7
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.46
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.98
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.2
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,68.5
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.7
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,12.8
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,55.21
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,47.93
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,54.27
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
430381,Church Park Bodmin,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.34
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.2
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.67
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,feeder,0060,L3 Active Power,kW,15.41
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,feeder,0060,L2 Active Power,kW,20.55
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,feeder,0060,L1 Active Power,kW,23.47
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,feeder,0060,N Current (RMS),A,49.1
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.1
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,85.2
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,96.4
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.69
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.34
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.47
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.45
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.6
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.68
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.32
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.51
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.4
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.95
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.9
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,74.0
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.3
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,12.6
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,54.19
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,47.82
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,57.56
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
430381,Church Park Bodmin,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.98
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.42
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,feeder,0060,L3 Active Power,kW,16.46
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,feeder,0060,L2 Active Power,kW,20.12
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,feeder,0060,L1 Active Power,kW,23.04
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,feeder,0060,N Current (RMS),A,45.8
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,68.4
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,83.7
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,95.1
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.57
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.15
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.63
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.22
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.1
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.12
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.92
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.1
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.19
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.15
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.88
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.65
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,67.8
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.2
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.2
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,12.4
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,57.04
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,48.8
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,67.79
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
430381,Church Park Bodmin,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.58
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.38
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.35
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,feeder,0060,L3 Active Power,kW,15.25
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,feeder,0060,L2 Active Power,kW,17.66
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,feeder,0060,L1 Active Power,kW,21.02
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,feeder,0060,N Current (RMS),A,43.5
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.2
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,74.3
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,87.0
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.51
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.11
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.83
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.34
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.1
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.5
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.13
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.9
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.1
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.81
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.77
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.06
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.14
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,96.4
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.7
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,12.4
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,60.84
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.35
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,62.26
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,104.3
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
430381,Church Park Bodmin,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.72
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.77
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.13
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,feeder,0060,L3 Active Power,kW,15.01
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,feeder,0060,L2 Active Power,kW,18.17
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,feeder,0060,L1 Active Power,kW,20.1
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,feeder,0060,N Current (RMS),A,40.4
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.2
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,76.1
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,84.4
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.26
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.6
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.5
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.3
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.86
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.51
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.89
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.08
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.29
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,63.4
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.7
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,12.3
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,50.1
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.4
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,52.07
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
430381,Church Park Bodmin,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.97
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.96
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.27
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,feeder,0060,L3 Active Power,kW,16.36
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,feeder,0060,L2 Active Power,kW,20.56
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,feeder,0060,L1 Active Power,kW,23.23
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,feeder,0060,N Current (RMS),A,44.4
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,68.2
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,85.6
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,96.1
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.69
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.18
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.59
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.15
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.54
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.31
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.34
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.59
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.2
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,12.3
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
