Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,48.11
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.13
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,54.97
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
430381,Church Park Bodmin,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.18
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.77
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,feeder,0060,L3 Active Power,kW,18.1
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,feeder,0060,L2 Active Power,kW,22.54
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,feeder,0060,L1 Active Power,kW,24.7
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,feeder,0060,N Current (RMS),A,46.1
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,75.4
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,93.3
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,101.4
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.98
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.39
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.48
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.1
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.03
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.95
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.67
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.3
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.2
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.4
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.62
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.32
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.6
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.0
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,12.3
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,54.4
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,44.58
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,57.76
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
430381,Church Park Bodmin,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.62
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,feeder,0060,L3 Active Power,kW,16.59
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,feeder,0060,L2 Active Power,kW,20.63
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,feeder,0060,L1 Active Power,kW,23.69
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,feeder,0060,N Current (RMS),A,46.7
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,68.7
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,85.6
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,97.3
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.42
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.17
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.63
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.71
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.5
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.65
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.26
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.88
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.1
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.81
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.69
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.69
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.5
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,12.3
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,53.17
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.56
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,58.11
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
430381,Church Park Bodmin,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.87
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,feeder,0060,L3 Active Power,kW,15.26
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,feeder,0060,L2 Active Power,kW,19.94
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,feeder,0060,L1 Active Power,kW,22.1
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,feeder,0060,N Current (RMS),A,44.8
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.6
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,83.0
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,91.1
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.65
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.1
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.86
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.1
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.1
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.35
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.21
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.0
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.14
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.72
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.12
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.57
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.8
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,12.3
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,54.4
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.63
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,59.09
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
430381,Church Park Bodmin,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.45
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.55
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,feeder,0060,L3 Active Power,kW,15.56
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,feeder,0060,L2 Active Power,kW,19.98
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,feeder,0060,L1 Active Power,kW,22.26
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,feeder,0060,N Current (RMS),A,44.7
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.4
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,83.0
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,91.6
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.44
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.52
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.18
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.07
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.5
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.19
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.42
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.34
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.5
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.3
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.34
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.1
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.81
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.01
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.56
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,12.3
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,48.09
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,46.81
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,67.48
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
430381,Church Park Bodmin,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.55
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.67
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,feeder,0060,L3 Active Power,kW,18.48
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,feeder,0060,L2 Active Power,kW,21.84
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,feeder,0060,L1 Active Power,kW,24.49
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,feeder,0060,N Current (RMS),A,46.4
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,77.3
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,90.5
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,100.6
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.45
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.14
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.88
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.16
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.55
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.73
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.1
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.7
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.37
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.71
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.64
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.84
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,12.3
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,48.4
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,45.5
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,66.67
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
430381,Church Park Bodmin,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.71
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.44
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,feeder,0060,L3 Active Power,kW,18.23
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,feeder,0060,L2 Active Power,kW,20.96
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,feeder,0060,L1 Active Power,kW,25.45
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,feeder,0060,N Current (RMS),A,50.1
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,75.7
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,87.0
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,104.5
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.47
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.34
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.07
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.74
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.9
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.65
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.83
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,51.9
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.0
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.75
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.66
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.71
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.77
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,12.3
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,51.43
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,46.16
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,62.88
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
430381,Church Park Bodmin,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.21
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,feeder,0060,L3 Active Power,kW,15.91
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,feeder,0060,L2 Active Power,kW,20.05
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,feeder,0060,L1 Active Power,kW,23.67
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,feeder,0060,N Current (RMS),A,47.7
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,66.2
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,83.1
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,96.9
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.47
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.14
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.98
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.12
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.9
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.6
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.42
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,49.3
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.2
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.79
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.09
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
