Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.33
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.5
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,12.3
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,51.04
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.98
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,61.29
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
430381,Church Park Bodmin,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.39
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,feeder,0060,L3 Active Power,kW,14.6
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,feeder,0060,L2 Active Power,kW,20.58
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,feeder,0060,L1 Active Power,kW,23.75
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,feeder,0060,N Current (RMS),A,51.1
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.4
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,86.0
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,98.4
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.56
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.56
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.73
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.51
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.6
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.42
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.69
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.36
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.69
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.62
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.13
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.2
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.1
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,12.4
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,50.49
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.09
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,56.29
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
430381,Church Park Bodmin,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.71
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.32
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,1.26
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,feeder,0060,L3 Active Power,kW,22.12
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,feeder,0060,L2 Active Power,kW,25.86
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,feeder,0060,L1 Active Power,kW,29.69
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,feeder,0060,N Current (RMS),A,50.1
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,92.8
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,107.3
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,122.2
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.07
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.52
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.7
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.82
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.54
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.1
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.87
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.83
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.1
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.75
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.1
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,12.4
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,54.19
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.18
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,64.38
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
430381,Church Park Bodmin,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.0
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,feeder,0060,L3 Active Power,kW,23.05
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,feeder,0060,L2 Active Power,kW,27.16
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,feeder,0060,L1 Active Power,kW,29.11
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,feeder,0060,N Current (RMS),A,45.5
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,97.8
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,113.9
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,121.6
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.63
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.59
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.05
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.19
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.75
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.66
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.07
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.84
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,12.4
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,52.76
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.43
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,62.27
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
430381,Church Park Bodmin,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.59
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.87
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,feeder,0060,L3 Active Power,kW,23.55
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,feeder,0060,L2 Active Power,kW,25.17
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,feeder,0060,L1 Active Power,kW,30.32
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,feeder,0060,N Current (RMS),A,48.3
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,99.5
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,105.8
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,125.6
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.78
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.1
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.72
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.62
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.11
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.28
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.23
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.37
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.41
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,12.5
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,49.1
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,41.61
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,61.09
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
430381,Church Park Bodmin,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.75
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.08
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,feeder,0060,L3 Active Power,kW,22.9
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,feeder,0060,L2 Active Power,kW,23.11
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,feeder,0060,L1 Active Power,kW,29.37
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,feeder,0060,N Current (RMS),A,47.3
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,96.2
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,96.8
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,120.9
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.66
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.6
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.38
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.96
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.51
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.25
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.23
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.43
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.52
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.34
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.04
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,12.6
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,45.2
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.08
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,58.95
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
430381,Church Park Bodmin,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.38
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.67
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,feeder,0060,L3 Active Power,kW,17.78
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,feeder,0060,L2 Active Power,kW,19.13
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,feeder,0060,L1 Active Power,kW,26.97
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,feeder,0060,N Current (RMS),A,52.0
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,78.7
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,83.2
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,113.0
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.68
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.45
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.74
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.88
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.9
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.88
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.64
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.04
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.4
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.14
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,12.6
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,41.67
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.86
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,57.57
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
430381,Church Park Bodmin,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.8
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.76
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,feeder,0060,L3 Active Power,kW,15.31
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,feeder,0060,L2 Active Power,kW,15.56
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,feeder,0060,L1 Active Power,kW,24.71
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,feeder,0060,N Current (RMS),A,55.6
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,65.4
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,66.6
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,102.8
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.38
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.24
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.3
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.44
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.96
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.11
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
