Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.96
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.34
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.1
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,12.8
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,43.52
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.77
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,51.78
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
430381,Church Park Bodmin,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.98
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.11
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,feeder,0060,L3 Active Power,kW,18.89
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,feeder,0060,L2 Active Power,kW,19.06
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,feeder,0060,L1 Active Power,kW,25.94
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,feeder,0060,N Current (RMS),A,47.4
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,80.3
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,80.8
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,108.0
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.49
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.09
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.3
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.6
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.9
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.78
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.86
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.7
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,12.8
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,45.65
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,33.04
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,53.48
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
430381,Church Park Bodmin,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.94
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.85
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,feeder,0060,L3 Active Power,kW,17.14
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,feeder,0060,L2 Active Power,kW,18.7
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,feeder,0060,L1 Active Power,kW,23.74
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,feeder,0060,N Current (RMS),A,42.5
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,73.3
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,79.3
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,98.5
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.77
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.17
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.63
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.2
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.94
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.55
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.88
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,12.9
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,40.77
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,37.73
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,50.27
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
430381,Church Park Bodmin,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.85
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.73
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,feeder,0060,L3 Active Power,kW,11.72
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,feeder,0060,L2 Active Power,kW,13.45
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,feeder,0060,L1 Active Power,kW,20.45
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,feeder,0060,N Current (RMS),A,48.0
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.4
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,56.5
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,84.5
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.58
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.19
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.01
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.3
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.17
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.51
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.95
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.24
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,13.0
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,35.95
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.04
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,47.56
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
430381,Church Park Bodmin,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.12
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.08
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,feeder,0060,L3 Active Power,kW,12.23
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,feeder,0060,L2 Active Power,kW,13.27
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,feeder,0060,L1 Active Power,kW,20.08
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,feeder,0060,N Current (RMS),A,45.9
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.3
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,55.8
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,83.3
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.53
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.26
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.85
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.17
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.44
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.58
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.56
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.63
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,13.2
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,34.99
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.18
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
430381,Church Park Bodmin,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.44
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,feeder,0060,L3 Active Power,kW,10.68
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,feeder,0060,L2 Active Power,kW,12.06
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,feeder,0060,L1 Active Power,kW,17.5
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,feeder,0060,N Current (RMS),A,39.6
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,44.4
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,51.0
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,73.3
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.63
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.16
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.01
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.2
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.23
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.55
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.66
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.23
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.7
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,13.3
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,36.53
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,32.45
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,39.34
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
430381,Church Park Bodmin,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.73
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,feeder,0060,L3 Active Power,kW,11.84
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,feeder,0060,L2 Active Power,kW,11.99
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,feeder,0060,L1 Active Power,kW,19.14
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,feeder,0060,N Current (RMS),A,43.6
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.2
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,50.7
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,79.6
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.68
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.99
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.65
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.3
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.51
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.48
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.59
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.82
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.35
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.59
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,13.4
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,37.51
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,33.62
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,40.33
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
430381,Church Park Bodmin,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.48
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,feeder,0060,L3 Active Power,kW,10.0
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,feeder,0060,L2 Active Power,kW,9.93
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,feeder,0060,L1 Active Power,kW,14.47
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,feeder,0060,N Current (RMS),A,31.6
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,42.4
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,42.2
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,60.5
