Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.66
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.68
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.58
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.5
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.08
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.95
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.06
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,13.5
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,35.25
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.36
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,37.04
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
430381,Church Park Bodmin,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.48
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,feeder,0060,L3 Active Power,kW,8.32
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,feeder,0060,L2 Active Power,kW,7.26
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,feeder,0060,L1 Active Power,kW,12.63
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,feeder,0060,N Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,36.0
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,31.6
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,52.5
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.58
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.32
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.36
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.15
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.61
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.75
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.27
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,13.6
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,34.15
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.41
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,36.08
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
430381,Church Park Bodmin,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.56
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.83
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,feeder,0060,L3 Active Power,kW,9.94
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,feeder,0060,L2 Active Power,kW,9.36
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,feeder,0060,L1 Active Power,kW,13.24
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,feeder,0060,N Current (RMS),A,31.0
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,41.5
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,39.7
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,55.0
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.57
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.47
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.98
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.7
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.9
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.74
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.29
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.53
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.45
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.46
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.83
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,13.8
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,36.93
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.13
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,38.04
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
430381,Church Park Bodmin,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.49
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,feeder,0060,L3 Active Power,kW,8.56
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,feeder,0060,L2 Active Power,kW,8.18
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,feeder,0060,L1 Active Power,kW,12.09
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,feeder,0060,N Current (RMS),A,31.4
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,36.2
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,35.3
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,50.4
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.5
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.94
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.1
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.8
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.38
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.92
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.39
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.39
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,13.9
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,32.24
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.62
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,37.04
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
430381,Church Park Bodmin,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.13
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,feeder,0060,L3 Active Power,kW,9.91
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,feeder,0060,L2 Active Power,kW,9.7
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,feeder,0060,L1 Active Power,kW,15.49
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,feeder,0060,N Current (RMS),A,36.4
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,43.0
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,42.3
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,65.0
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.67
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.47
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.37
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.29
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.2
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.83
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.39
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.48
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.19
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,14.0
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.76
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.55
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,39.46
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
430381,Church Park Bodmin,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.69
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,feeder,0060,L3 Active Power,kW,7.66
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,feeder,0060,L2 Active Power,kW,7.56
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,feeder,0060,L1 Active Power,kW,13.05
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,feeder,0060,N Current (RMS),A,34.2
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.6
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,32.8
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,54.3
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.63
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.25
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.92
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.1
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.31
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.12
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.05
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,14.1
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,30.86
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.05
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,35.15
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
430381,Church Park Bodmin,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.35
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.63
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,feeder,0060,L3 Active Power,kW,9.33
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,feeder,0060,L2 Active Power,kW,8.86
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,feeder,0060,L1 Active Power,kW,13.41
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,feeder,0060,N Current (RMS),A,33.6
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,39.9
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,37.9
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,55.7
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.51
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.32
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.78
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.8
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.13
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.9
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.13
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.15
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.22
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,14.2
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
