Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.86
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.58
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,41.97
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
430381,Church Park Bodmin,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.62
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,feeder,0060,L3 Active Power,kW,7.71
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,feeder,0060,L2 Active Power,kW,7.17
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,feeder,0060,L1 Active Power,kW,12.33
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,feeder,0060,N Current (RMS),A,32.4
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.3
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,31.0
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,51.2
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.63
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.39
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.81
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.6
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.8
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.91
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.44
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,14.4
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.84
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.22
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,43.13
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
430381,Church Park Bodmin,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.0
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,feeder,0060,L3 Active Power,kW,9.69
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,feeder,0060,L2 Active Power,kW,9.57
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,feeder,0060,L1 Active Power,kW,14.95
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,feeder,0060,N Current (RMS),A,35.8
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,41.2
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,41.0
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,62.1
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.57
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.42
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.88
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.69
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.12
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.64
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.61
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,14.4
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.8
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.38
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,45.55
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
430381,Church Park Bodmin,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.65
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,feeder,0060,L3 Active Power,kW,10.25
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,feeder,0060,L2 Active Power,kW,9.43
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,feeder,0060,L1 Active Power,kW,14.04
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,feeder,0060,N Current (RMS),A,34.6
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,43.9
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,40.3
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,58.6
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.52
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.45
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.94
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.47
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.48
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.44
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.97
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,14.5
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,30.74
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.4
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,46.04
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
430381,Church Park Bodmin,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.88
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.23
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,feeder,0060,L3 Active Power,kW,8.52
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,feeder,0060,L2 Active Power,kW,8.04
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,feeder,0060,L1 Active Power,kW,12.6
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,feeder,0060,N Current (RMS),A,31.5
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,36.4
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,34.6
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,52.7
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.65
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.54
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.38
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.89
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.94
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.9
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.27
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.95
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.73
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,14.6
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.84
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.03
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,43.63
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
430381,Church Park Bodmin,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.84
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,feeder,0060,L3 Active Power,kW,8.33
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,feeder,0060,L2 Active Power,kW,8.26
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,feeder,0060,L1 Active Power,kW,14.92
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,feeder,0060,N Current (RMS),A,39.1
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,35.2
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,35.3
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,61.6
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.63
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.53
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.85
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.71
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.1
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.98
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.3
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.0
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.94
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.85
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,14.7
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,31.55
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.73
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,45.6
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
430381,Church Park Bodmin,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.99
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,feeder,0060,L3 Active Power,kW,9.14
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,feeder,0060,L2 Active Power,kW,9.27
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,feeder,0060,L1 Active Power,kW,14.76
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,feeder,0060,N Current (RMS),A,38.2
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,39.1
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,39.3
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,60.7
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.47
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.26
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.67
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.62
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.5
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.87
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.1
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.7
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,14.8
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.34
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.28
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,44.71
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
430381,Church Park Bodmin,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.92
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,feeder,0060,L3 Active Power,kW,9.28
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,feeder,0060,L2 Active Power,kW,9.27
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,feeder,0060,L1 Active Power,kW,13.71
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,feeder,0060,N Current (RMS),A,32.6
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,38.9
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,39.3
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,56.7
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.58
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.35
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.91
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.5
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.14
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.87
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.1
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.8
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.99
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
