Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.32
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.17
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.48
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,15.0
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.51
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.46
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,45.17
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
430381,Church Park Bodmin,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.83
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,feeder,0060,L3 Active Power,kW,8.73
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,feeder,0060,L2 Active Power,kW,7.71
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,feeder,0060,L1 Active Power,kW,12.88
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,feeder,0060,N Current (RMS),A,32.8
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,36.6
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,33.2
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,54.0
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.75
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.43
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.71
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.8
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.13
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.16
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.8
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.8
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.14
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.38
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.33
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,15.1
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.68
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.17
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,42.86
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
430381,Church Park Bodmin,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.94
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,feeder,0060,L3 Active Power,kW,10.44
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,feeder,0060,L2 Active Power,kW,8.69
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,feeder,0060,L1 Active Power,kW,13.17
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,feeder,0060,N Current (RMS),A,33.7
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,44.9
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,37.2
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,55.2
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.79
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.47
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.77
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.7
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.0
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.57
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.56
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.06
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.9
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.86
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,15.2
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.35
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.91
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,45.44
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
430381,Church Park Bodmin,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.21
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.38
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,feeder,0060,L3 Active Power,kW,8.06
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,feeder,0060,L2 Active Power,kW,8.29
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,feeder,0060,L1 Active Power,kW,13.39
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,feeder,0060,N Current (RMS),A,35.2
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,33.8
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,35.6
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,56.2
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.63
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.72
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.17
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.01
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.71
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.1
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.16
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.47
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.82
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.14
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.64
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,15.3
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.54
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.92
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,48.15
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
430381,Church Park Bodmin,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.45
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.71
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,feeder,0060,L3 Active Power,kW,9.58
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,feeder,0060,L2 Active Power,kW,9.31
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,feeder,0060,L1 Active Power,kW,13.97
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,feeder,0060,N Current (RMS),A,32.5
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,40.4
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,39.4
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,57.8
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.57
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.25
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.12
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.7
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.1
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.26
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.83
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.75
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.06
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.91
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,15.4
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,34.6
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.65
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,45.84
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
430381,Church Park Bodmin,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.96
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.79
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,feeder,0060,L3 Active Power,kW,8.08
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,feeder,0060,L2 Active Power,kW,6.91
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,feeder,0060,L1 Active Power,kW,12.37
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,feeder,0060,N Current (RMS),A,34.7
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,34.0
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,30.4
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,51.5
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.49
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.23
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.91
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.9
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.62
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.96
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.72
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.3
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.59
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.62
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.81
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,15.6
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,32.92
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.41
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,43.27
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
430381,Church Park Bodmin,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.33
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.35
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,feeder,0060,L3 Active Power,kW,9.49
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,feeder,0060,L2 Active Power,kW,8.95
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,feeder,0060,L1 Active Power,kW,14.21
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,feeder,0060,N Current (RMS),A,34.3
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,40.2
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,38.0
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,58.8
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.6
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.38
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.53
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.8
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.0
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.02
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.56
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.3
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.5
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.48
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.96
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.19
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.25
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,15.7
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.83
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,48.98
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
430381,Church Park Bodmin,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.53
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.85
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,feeder,0060,L3 Active Power,kW,9.62
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,feeder,0060,L2 Active Power,kW,8.96
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,feeder,0060,L1 Active Power,kW,14.62
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,feeder,0060,N Current (RMS),A,36.1
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,40.1
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,38.2
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,60.6
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.44
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.32
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.32
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.0
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.0
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.04
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
