Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.4
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.48
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.3
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.2
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,15.8
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.27
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.33
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,53.28
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
430381,Church Park Bodmin,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.73
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,feeder,0060,L3 Active Power,kW,10.02
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,feeder,0060,L2 Active Power,kW,8.59
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,feeder,0060,L1 Active Power,kW,13.68
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,feeder,0060,N Current (RMS),A,34.2
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,42.2
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,36.6
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,56.8
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.33
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.26
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.45
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.0
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.6
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.01
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.5
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.73
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.61
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.83
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,16.0
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.74
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.21
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,49.08
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
430381,Church Park Bodmin,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.97
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,feeder,0060,L3 Active Power,kW,11.35
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,feeder,0060,L2 Active Power,kW,9.73
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,feeder,0060,L1 Active Power,kW,16.17
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,feeder,0060,N Current (RMS),A,37.1
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,47.9
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,41.6
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,67.0
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.45
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.35
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.34
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.3
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.2
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.63
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.45
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.24
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.51
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,16.2
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,37.22
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.69
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,51.65
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
430381,Church Park Bodmin,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.65
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,feeder,0060,L3 Active Power,kW,9.82
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,feeder,0060,L2 Active Power,kW,8.11
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,feeder,0060,L1 Active Power,kW,15.23
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,feeder,0060,N Current (RMS),A,37.8
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,41.6
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,34.9
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,62.9
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.3
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.55
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.37
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.7
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.3
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.49
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.55
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.16
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.96
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,16.3
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,38.24
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.2
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,49.78
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
430381,Church Park Bodmin,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.95
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,feeder,0060,L3 Active Power,kW,8.78
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,feeder,0060,L2 Active Power,kW,7.59
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,feeder,0060,L1 Active Power,kW,12.57
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,feeder,0060,N Current (RMS),A,31.3
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,36.9
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,32.7
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,52.5
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.42
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.66
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.39
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.6
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.0
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.3
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.83
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.65
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.0
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.58
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.97
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.02
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,16.4
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,38.16
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.06
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,47.19
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
430381,Church Park Bodmin,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.34
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,feeder,0060,L3 Active Power,kW,9.72
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,feeder,0060,L2 Active Power,kW,9.21
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,feeder,0060,L1 Active Power,kW,14.45
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,feeder,0060,N Current (RMS),A,37.2
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,42.3
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,39.4
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,60.1
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.59
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.71
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.38
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.3
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.96
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.2
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.61
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.04
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.8
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,16.6
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,40.37
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.46
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,48.14
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
430381,Church Park Bodmin,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.33
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.73
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,feeder,0060,L3 Active Power,kW,8.08
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,feeder,0060,L2 Active Power,kW,8.21
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,feeder,0060,L1 Active Power,kW,12.75
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,feeder,0060,N Current (RMS),A,32.1
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,35.6
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,53.5
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.53
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.71
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.52
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.7
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.5
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.3
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.36
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.95
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.57
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.0
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.39
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.44
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.82
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.94
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.2
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,16.7
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,42.79
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.06
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,48.37
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
430381,Church Park Bodmin,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.37
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.51
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.68
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,feeder,0060,L3 Active Power,kW,9.8
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,feeder,0060,L2 Active Power,kW,9.2
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,feeder,0060,L1 Active Power,kW,14.23
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,feeder,0060,N Current (RMS),A,32.5
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,41.7
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,39.5
