Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,59.6
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.29
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.26
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.41
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.1
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.6
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.93
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.88
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.28
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.58
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.21
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.3
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,16.8
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,43.65
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.57
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,42.7
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
430381,Church Park Bodmin,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.88
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.77
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.67
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,feeder,0060,L3 Active Power,kW,9.3
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,feeder,0060,L2 Active Power,kW,8.14
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,feeder,0060,L1 Active Power,kW,13.66
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,feeder,0060,N Current (RMS),A,35.8
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,40.2
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,35.5
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,57.7
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.34
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.49
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.4
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.5
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.86
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.98
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.48
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.67
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.53
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,17.0
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,39.56
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.13
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,40.06
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
430381,Church Park Bodmin,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.83
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,feeder,0060,L3 Active Power,kW,8.65
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,feeder,0060,L2 Active Power,kW,8.93
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,feeder,0060,L1 Active Power,kW,14.19
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,feeder,0060,N Current (RMS),A,34.2
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,36.4
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,38.0
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,59.0
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.52
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.34
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.28
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.8
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.0
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.08
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.93
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.87
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.49
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.02
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,17.2
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,38.99
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.61
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,40.56
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
430381,Church Park Bodmin,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.68
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,feeder,0060,L3 Active Power,kW,7.16
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,feeder,0060,L2 Active Power,kW,8.04
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,feeder,0060,L1 Active Power,kW,12.72
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,feeder,0060,N Current (RMS),A,33.4
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.4
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,53.0
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.33
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.16
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.35
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.3
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.4
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.84
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.32
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.54
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.74
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.27
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.97
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.36
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,20.1
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.76
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.31
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,37.58
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
430381,Church Park Bodmin,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.86
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.36
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,feeder,0060,L3 Active Power,kW,7.57
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,feeder,0060,L2 Active Power,kW,8.13
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,feeder,0060,L1 Active Power,kW,12.39
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,feeder,0060,N Current (RMS),A,31.4
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.4
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,34.8
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,51.7
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.35
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.86
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.03
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.3
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.3
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.18
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.33
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.69
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.33
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.19
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.01
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.66
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,20.2
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.45
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.94
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,41.16
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
430381,Church Park Bodmin,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.66
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,feeder,0060,L3 Active Power,kW,9.08
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,feeder,0060,L2 Active Power,kW,10.17
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,feeder,0060,L1 Active Power,kW,14.22
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,feeder,0060,N Current (RMS),A,31.7
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,38.3
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,43.1
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,59.1
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.71
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.01
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.34
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.1
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.4
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.91
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.82
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.13
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.31
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.78
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.26
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.19
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.4
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,20.3
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.81
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.91
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,48.15
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
430381,Church Park Bodmin,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.34
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,feeder,0060,L3 Active Power,kW,8.36
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,feeder,0060,L2 Active Power,kW,9.36
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,feeder,0060,L1 Active Power,kW,14.06
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,feeder,0060,N Current (RMS),A,33.1
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,36.4
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,40.1
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,58.3
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.63
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.28
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.12
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.88
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.5
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.82
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.84
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.93
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.27
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.59
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.1
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.1
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,20.4
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
