Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,37.93
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.03
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,47.51
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
430381,Church Park Bodmin,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.85
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.55
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.7
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,feeder,0060,L3 Active Power,kW,11.65
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,feeder,0060,L2 Active Power,kW,11.69
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,feeder,0060,L1 Active Power,kW,16.59
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,feeder,0060,N Current (RMS),A,37.5
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.7
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,49.4
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,68.8
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.36
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.67
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.4
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.3
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.7
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.59
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.01
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.3
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.84
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.7
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.9
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.93
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,20.5
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.77
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.51
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,52.41
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
430381,Church Park Bodmin,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.67
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.81
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.55
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,feeder,0060,L3 Active Power,kW,9.63
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,feeder,0060,L2 Active Power,kW,11.14
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,feeder,0060,L1 Active Power,kW,13.86
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,feeder,0060,N Current (RMS),A,32.2
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,42.7
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,47.2
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,58.2
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.51
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.31
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.25
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.2
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.85
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.89
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.02
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.32
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.54
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.6
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.07
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.3
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,20.5
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.71
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.86
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,49.19
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
430381,Church Park Bodmin,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.84
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.82
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,feeder,0060,L3 Active Power,kW,9.18
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,feeder,0060,L2 Active Power,kW,10.2
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,feeder,0060,L1 Active Power,kW,12.12
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,feeder,0060,N Current (RMS),A,27.6
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,39.1
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,43.4
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,51.9
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.71
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.19
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.23
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.28
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.1
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.11
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.92
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.55
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.92
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.88
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,20.6
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.91
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.44
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,47.38
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
430381,Church Park Bodmin,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.51
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.82
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,feeder,0060,L3 Active Power,kW,11.46
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,feeder,0060,L2 Active Power,kW,11.94
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,feeder,0060,L1 Active Power,kW,13.88
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,feeder,0060,N Current (RMS),A,28.3
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,48.5
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,50.5
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,59.1
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.84
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.98
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.52
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.1
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.05
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.03
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.03
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.21
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.85
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.1
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.3
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,20.7
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,44.55
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.8
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,43.86
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
430381,Church Park Bodmin,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.64
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.84
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.07
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,feeder,0060,L3 Active Power,kW,8.25
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,feeder,0060,L2 Active Power,kW,10.75
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,feeder,0060,L1 Active Power,kW,12.65
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,feeder,0060,N Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,35.8
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,45.8
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,53.9
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.7
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.14
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.85
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.86
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.15
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.47
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.13
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.46
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.5
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,20.8
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,41.45
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.63
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,42.61
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
430381,Church Park Bodmin,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.01
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.83
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.26
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,feeder,0060,L3 Active Power,kW,8.8
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,feeder,0060,L2 Active Power,kW,8.98
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,feeder,0060,L1 Active Power,kW,11.34
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,feeder,0060,N Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,38.4
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,39.1
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,49.3
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.36
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.1
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.8
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.4
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.24
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.12
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.07
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.03
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.02
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.3
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,20.9
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.4
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.42
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,47.77
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
430381,Church Park Bodmin,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.0
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,feeder,0060,L3 Active Power,kW,9.78
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,feeder,0060,L2 Active Power,kW,12.72
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,feeder,0060,L1 Active Power,kW,15.9
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,feeder,0060,N Current (RMS),A,36.2
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,41.4
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,55.0
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,67.2
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.53
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.85
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.49
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.5
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.03
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.9
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.9
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.3
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.47
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
