Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.1
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.98
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.3
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,20.9
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.44
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.45
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,51.23
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
430381,Church Park Bodmin,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.06
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.57
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.16
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,feeder,0060,L3 Active Power,kW,14.62
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,feeder,0060,L2 Active Power,kW,20.53
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,feeder,0060,L1 Active Power,kW,25.25
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,feeder,0060,N Current (RMS),A,53.7
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.4
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,84.8
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,103.4
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.56
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.21
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.58
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.0
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.6
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.21
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.67
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.58
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.13
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.69
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.5
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.51
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.2
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.5
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,21.0
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,49.09
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,48.6
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,63.8
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
430381,Church Park Bodmin,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.5
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.12
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.76
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,feeder,0060,L2 Active Power,kW,20.25
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,feeder,0060,L1 Active Power,kW,23.64
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,feeder,0060,N Current (RMS),A,51.1
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.4
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,84.5
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,97.7
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.6
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.11
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.9
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.5
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.15
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.08
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.28
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.9
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.88
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.1
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.68
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.9
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.1
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.2
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.1
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,21.0
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,54.4
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,47.49
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,70.12
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
430381,Church Park Bodmin,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.9
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.05
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.6
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.45
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,feeder,0060,L3 Active Power,kW,14.57
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,feeder,0060,L2 Active Power,kW,20.95
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,feeder,0060,L1 Active Power,kW,22.34
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,feeder,0060,N Current (RMS),A,44.1
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.6
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,86.7
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,92.2
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.5
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.27
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.59
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.2
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.6
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.8
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.15
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.74
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.69
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.25
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.65
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.2
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.11
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.6
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.98
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.2
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.9
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,21.1
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,59.06
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.18
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,65.92
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
430381,Church Park Bodmin,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.72
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.85
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.68
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,feeder,0060,L3 Active Power,kW,14.13
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,feeder,0060,L2 Active Power,kW,20.66
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,feeder,0060,L1 Active Power,kW,22.5
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,feeder,0060,N Current (RMS),A,46.0
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.8
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,85.4
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,92.9
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.83
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.42
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.07
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.9
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.2
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.58
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.47
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.82
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.9
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.57
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.69
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.4
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.79
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.74
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.5
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,21.1
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,58.62
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.38
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,64.42
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,108.9
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
430381,Church Park Bodmin,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.61
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.98
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,feeder,0060,L3 Active Power,kW,15.69
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,feeder,0060,L2 Active Power,kW,21.66
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,feeder,0060,L1 Active Power,kW,23.66
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,feeder,0060,N Current (RMS),A,47.7
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,65.7
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,89.5
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,97.8
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.51
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.51
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.46
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.9
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.1
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.71
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.95
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.27
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.1
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.93
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.23
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.46
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.8
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.1
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,21.2
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,56.87
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.16
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,67.32
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
430381,Church Park Bodmin,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.91
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.23
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.87
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.62
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,feeder,0060,L2 Active Power,kW,19.85
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,feeder,0060,L1 Active Power,kW,20.29
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,feeder,0060,N Current (RMS),A,41.6
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.8
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,82.6
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,84.3
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.68
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.48
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.72
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.99
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.3
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.1
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.38
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.73
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.04
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.0
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.94
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.73
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.8
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.51
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.47
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.37
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.2
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,21.2
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,55.7
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.36
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,64.02
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
430381,Church Park Bodmin,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.99
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.48
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.16
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.57
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,feeder,0060,L2 Active Power,kW,18.24
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,feeder,0060,L1 Active Power,kW,19.99
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,feeder,0060,N Current (RMS),A,41.0
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.4
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,76.2
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,83.3
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.55
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.21
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.76
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.3
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.55
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.88
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.34
