Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.77
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.49
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.9
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.9
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.87
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.07
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.3
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.1
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,21.2
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,55.5
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.8
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,64.37
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
430381,Church Park Bodmin,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.54
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.08
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.72
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,feeder,0060,L3 Active Power,kW,14.8
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,feeder,0060,L2 Active Power,kW,20.67
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,feeder,0060,L1 Active Power,kW,22.44
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,feeder,0060,N Current (RMS),A,44.2
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.5
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,85.2
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,92.1
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.8
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.64
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.95
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.1
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.95
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.02
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.15
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.07
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.11
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.1
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.7
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.35
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.04
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.11
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.1
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,21.2
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,56.82
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.51
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,70.04
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
430381,Church Park Bodmin,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.3
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.89
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.5
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,feeder,0060,L3 Active Power,kW,14.3
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,feeder,0060,L2 Active Power,kW,19.58
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,feeder,0060,L1 Active Power,kW,22.18
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,feeder,0060,N Current (RMS),A,44.3
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.6
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,81.0
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,91.4
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.02
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.57
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.76
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.9
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.68
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.87
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.27
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.9
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.22
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.37
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.0
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.4
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.68
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.58
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.4
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.18
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.8
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,21.1
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,57.81
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,55.03
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,68.36
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
430381,Church Park Bodmin,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.22
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.4
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.85
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,feeder,0060,L3 Active Power,kW,14.05
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,feeder,0060,L2 Active Power,kW,20.41
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,feeder,0060,L1 Active Power,kW,21.52
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,feeder,0060,N Current (RMS),A,45.2
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.9
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,84.8
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,89.4
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.63
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.68
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.11
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.6
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.67
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.08
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.32
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.1
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.3
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.27
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.58
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.74
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.4
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.3
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.68
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.24
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.41
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.4
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.4
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,21.1
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,55.87
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,55.52
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,76.01
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
430381,Church Park Bodmin,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.0
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.93
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.79
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.45
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,feeder,0060,L3 Active Power,kW,12.92
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,feeder,0060,L2 Active Power,kW,19.72
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,feeder,0060,L1 Active Power,kW,23.32
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,feeder,0060,N Current (RMS),A,53.6
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.0
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,82.0
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,97.9
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.66
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.81
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.63
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.61
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.5
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.41
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.09
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.31
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.3
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.31
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.66
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.7
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.4
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.9
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.68
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.27
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.3
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,21.1
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,53.58
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.35
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,74.85
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
430381,Church Park Bodmin,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.5
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.28
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.54
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.41
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,feeder,0060,L3 Active Power,kW,14.5
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,feeder,0060,L2 Active Power,kW,19.12
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,feeder,0060,L1 Active Power,kW,21.78
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,feeder,0060,N Current (RMS),A,45.5
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.8
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,79.9
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,90.8
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.05
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.86
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.62
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.9
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.6
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.97
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.34
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.88
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.1
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.99
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.53
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.5
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.1
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.3
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.23
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.04
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.73
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,68.8
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.2
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,21.0
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,63.74
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.18
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,68.77
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.2
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
430381,Church Park Bodmin,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.9
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.73
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.2
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.97
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,feeder,0060,L3 Active Power,kW,15.65
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,feeder,0060,L2 Active Power,kW,20.22
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,feeder,0060,L1 Active Power,kW,22.29
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,feeder,0060,N Current (RMS),A,43.7
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,66.0
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,84.3
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,92.7
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.82
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.79
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.48
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.1
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.4
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.8
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.53
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.79
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.03
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.4
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.13
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.12
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,69.8
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.6
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.21
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.68
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.23
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.62
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.7
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.8
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,21.0
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,60.87
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.01
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,75.26
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
430381,Church Park Bodmin,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.0
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.69
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.36
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,feeder,0060,L3 Active Power,kW,15.49
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,feeder,0060,L2 Active Power,kW,19.86
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,feeder,0060,L1 Active Power,kW,22.62
