Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,feeder,0060,N Current (RMS),A,43.6
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.9
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,82.8
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,94.0
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.79
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.59
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.03
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.5
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.9
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.39
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.98
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.93
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.79
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.56
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,71.6
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.6
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.28
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.2
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.8
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.5
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.0
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,21.0
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.16
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,75.47
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
430381,Church Park Bodmin,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.9
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.27
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.86
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.75
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,feeder,0060,L2 Active Power,kW,18.75
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,feeder,0060,L1 Active Power,kW,22.02
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,feeder,0060,N Current (RMS),A,47.4
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.6
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,78.6
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,91.8
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.81
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.81
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.49
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.6
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.42
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.12
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.12
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.9
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.62
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.39
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,60.8
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.4
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.46
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.1
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.6
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.1
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,21.0
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,57.22
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.78
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,76.24
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,111.9
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
430381,Church Park Bodmin,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.7
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.75
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.79
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.56
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,feeder,0060,L3 Active Power,kW,15.04
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,feeder,0060,L2 Active Power,kW,19.76
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,feeder,0060,L1 Active Power,kW,25.2
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,feeder,0060,N Current (RMS),A,54.5
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.2
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,82.6
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,104.4
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.98
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.75
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.27
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.8
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.84
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.28
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.96
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.8
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.4
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.05
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.84
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,75.8
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.3
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.96
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.63
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.9
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.9
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,20.9
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,58.41
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.13
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,82.45
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,113.1
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
430381,Church Park Bodmin,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,340.4
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.14
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.5
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.14
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,feeder,0060,L3 Active Power,kW,15.42
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,feeder,0060,L2 Active Power,kW,21.07
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,feeder,0060,L1 Active Power,kW,26.8
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,feeder,0060,N Current (RMS),A,58.4
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.1
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,87.0
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,110.0
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.19
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.91
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.25
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.4
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.6
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.15
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.74
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.1
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.1
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.8
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.64
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.59
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,82.8
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.8
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.97
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.87
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.4
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,20.9
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,59.41
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.28
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,87.71
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,115.0
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
430381,Church Park Bodmin,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,357.9
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.57
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.88
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,feeder,0060,L3 Active Power,kW,16.27
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,feeder,0060,L2 Active Power,kW,21.15
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,feeder,0060,L1 Active Power,kW,26.68
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,feeder,0060,N Current (RMS),A,56.7
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,67.9
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,87.6
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,109.8
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.35
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.61
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.89
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.4
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.33
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.18
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.35
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.8
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.1
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.5
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.96
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.78
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,62.1
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.4
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.03
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.86
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.6
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,20.8
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,64.95
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.15
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,84.03
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
430381,Church Park Bodmin,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.6
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.08
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.48
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,feeder,0060,L3 Active Power,kW,17.69
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,feeder,0060,L2 Active Power,kW,23.89
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,feeder,0060,L1 Active Power,kW,26.31
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,feeder,0060,N Current (RMS),A,49.7
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,74.8
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,99.4
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,108.6
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.81
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.43
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.66
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.5
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.1
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.51
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.02
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.15
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.3
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.85
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.16
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,59.8
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.3
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.95
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.32
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.5
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.1
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,20.7
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,63.02
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.23
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,82.11
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
430381,Church Park Bodmin,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.2
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.83
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.92
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.92
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,feeder,0060,L3 Active Power,kW,18.67
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,feeder,0060,L2 Active Power,kW,24.51
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,feeder,0060,L1 Active Power,kW,25.99
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,feeder,0060,N Current (RMS),A,44.3
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,80.0
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,102.9
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,108.5
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.58
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.77
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.48
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.3
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.4
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.48
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.12
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.83
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.9
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.9
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.6
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.4
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.25
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.65
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,58.3
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.4
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.53
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.97
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,71.8
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.3
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,20.6
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
