Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,66.38
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.02
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,80.81
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,116.3
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.3
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
430381,Church Park Bodmin,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.5
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.81
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.23
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.63
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,feeder,0060,L3 Active Power,kW,22.25
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,feeder,0060,L2 Active Power,kW,27.14
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,feeder,0060,L1 Active Power,kW,29.98
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,feeder,0060,N Current (RMS),A,47.1
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,97.7
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,115.4
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,126.9
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.56
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.52
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.17
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.3
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.2
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.3
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.76
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.85
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.49
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.2
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.4
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.01
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.7
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,68.1
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.7
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.51
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.42
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,71.9
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.3
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,20.5
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,70.48
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.62
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,86.19
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
430381,Church Park Bodmin,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,353.9
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.39
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.53
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.17
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,feeder,0060,L3 Active Power,kW,15.51
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,feeder,0060,L2 Active Power,kW,20.57
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,feeder,0060,L1 Active Power,kW,25.5
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,feeder,0060,N Current (RMS),A,54.8
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,65.3
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,85.5
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,105.4
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.6
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.85
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.58
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.8
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.7
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.1
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.92
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.74
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.49
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.7
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.9
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.2
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.22
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.46
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,75.5
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.5
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.47
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.48
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.8
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.6
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,20.4
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,64.33
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,57.75
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,88.3
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
430381,Church Park Bodmin,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,361.3
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.77
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.41
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.66
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,feeder,0060,L3 Active Power,kW,15.95
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,feeder,0060,L2 Active Power,kW,20.35
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,feeder,0060,L1 Active Power,kW,24.51
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,feeder,0060,N Current (RMS),A,49.6
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,66.1
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,84.0
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,100.3
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.11
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.41
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.11
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.0
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.5
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.9
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.12
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.55
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.62
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,52.8
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.6
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.5
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.17
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.81
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.6
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.8
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.71
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.56
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.65
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.44
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.81
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.2
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,20.3
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.91
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.27
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,83.59
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
430381,Church Park Bodmin,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.4
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.4
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.44
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.12
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,feeder,0060,L3 Active Power,kW,12.9
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,feeder,0060,L2 Active Power,kW,18.63
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,feeder,0060,L1 Active Power,kW,21.9
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,feeder,0060,N Current (RMS),A,47.1
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.2
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,76.8
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,89.6
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.9
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.15
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.39
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.9
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.3
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.63
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.81
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.91
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.0
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.1
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.81
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.01
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.8
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.8
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.61
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.35
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.75
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.66
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.3
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,20.3
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.98
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.59
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,74.61
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
430381,Church Park Bodmin,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.3
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.33
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,feeder,0060,L3 Active Power,kW,15.35
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,feeder,0060,L2 Active Power,kW,20.18
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,feeder,0060,L1 Active Power,kW,22.42
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,feeder,0060,N Current (RMS),A,43.6
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.3
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,83.2
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,91.6
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.07
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.08
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.47
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.9
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.5
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.13
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.21
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.0
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.2
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.24
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.97
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.3
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.4
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.44
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.28
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.27
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.16
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.8
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,20.3
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,60.25
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.26
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,79.86
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
430381,Church Park Bodmin,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.6
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.73
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.64
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.24
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,feeder,0060,L3 Active Power,kW,14.66
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,feeder,0060,L2 Active Power,kW,19.35
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,feeder,0060,L1 Active Power,kW,22.3
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,feeder,0060,N Current (RMS),A,46.0
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.6
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,80.0
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,91.8
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.64
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.11
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.6
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.4
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.6
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.9
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.51
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.81
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.68
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.1
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.7
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.9
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.27
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.96
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.85
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.9
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.73
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.77
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.03
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.4
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.2
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,20.2
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.84
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.81
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,77.06
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
430381,Church Park Bodmin,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.6
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.79
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.08
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.39
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,feeder,0060,L3 Active Power,kW,14.79
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,feeder,0060,L2 Active Power,kW,20.1
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,feeder,0060,L1 Active Power,kW,21.93
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,feeder,0060,N Current (RMS),A,44.2
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.2
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,83.3
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,90.2
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.56
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.26
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.19
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.5
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.4
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.52
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.57
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.88
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.9
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.68
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.07
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.71
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.1
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
