Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.58
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.0
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.37
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.28
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.3
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,20.1
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.96
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,57.71
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,67.41
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
430381,Church Park Bodmin,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.83
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.54
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.34
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,feeder,0060,L3 Active Power,kW,15.23
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,feeder,0060,L2 Active Power,kW,19.45
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,feeder,0060,L1 Active Power,kW,20.96
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,feeder,0060,N Current (RMS),A,40.5
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.8
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,80.6
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,86.5
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.83
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.61
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.42
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.0
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.84
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.14
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.97
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.6
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.86
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.82
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.33
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.9
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.92
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.56
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.39
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.72
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.2
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.5
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,20.1
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,63.87
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.6
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,67.82
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
430381,Church Park Bodmin,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.4
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,feeder,0060,L3 Active Power,kW,16.62
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,feeder,0060,L2 Active Power,kW,20.91
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,feeder,0060,L1 Active Power,kW,22.39
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,feeder,0060,N Current (RMS),A,39.7
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,69.3
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,86.4
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,92.0
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.37
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.1
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.57
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.56
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.7
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.4
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.1
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.6
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.85
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.91
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.01
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.9
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.24
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.89
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,54.3
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.5
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.71
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.05
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.14
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.37
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.4
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.6
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,20.1
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,63.55
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.86
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,74.69
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
430381,Church Park Bodmin,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.5
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.91
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.81
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.47
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,feeder,0060,L3 Active Power,kW,16.81
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,feeder,0060,L2 Active Power,kW,21.44
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,feeder,0060,L1 Active Power,kW,23.08
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,feeder,0060,N Current (RMS),A,42.6
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,69.4
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,88.4
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,94.8
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.32
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.07
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.68
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.23
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.4
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.04
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.1
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.4
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.8
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.49
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.53
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.5
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.8
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.18
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.9
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.9
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,20.1
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,59.19
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.89
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,72.5
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
430381,Church Park Bodmin,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.26
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.62
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,feeder,0060,L3 Active Power,kW,16.63
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,feeder,0060,L2 Active Power,kW,21.1
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,feeder,0060,L1 Active Power,kW,22.4
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,feeder,0060,N Current (RMS),A,41.5
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,68.4
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,86.9
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,91.9
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.81
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.77
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.24
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.3
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.3
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.25
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.98
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.1
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.51
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.92
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.48
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.18
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.33
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.25
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.8
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,20.1
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.29
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.34
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,68.97
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
430381,Church Park Bodmin,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.61
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.76
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,feeder,0060,L3 Active Power,kW,18.37
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,feeder,0060,L2 Active Power,kW,21.38
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,feeder,0060,L1 Active Power,kW,22.41
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,feeder,0060,N Current (RMS),A,38.6
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,76.4
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,88.7
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,92.8
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.5
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.78
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.45
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.4
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.71
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.15
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.4
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.01
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,58.1
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.2
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.64
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.38
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.35
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.19
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.9
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,20.1
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.16
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.61
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,73.56
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
430381,Church Park Bodmin,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.7
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.67
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.62
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.32
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,feeder,0060,L3 Active Power,kW,15.57
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,feeder,0060,L2 Active Power,kW,20.91
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,feeder,0060,L1 Active Power,kW,20.35
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,feeder,0060,N Current (RMS),A,38.9
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.9
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,86.8
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,84.7
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.52
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.41
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.46
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.8
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.7
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.64
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.5
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.0
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.2
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.13
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.27
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,58.4
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.6
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.22
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.4
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,20.2
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.43
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.44
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,68.18
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
430381,Church Park Bodmin,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.42
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.13
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,feeder,0060,L3 Active Power,kW,15.27
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,feeder,0060,L2 Active Power,kW,20.62
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,feeder,0060,L1 Active Power,kW,20.11
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,feeder,0060,N Current (RMS),A,40.1
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.2
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,86.4
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,84.8
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.34
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.53
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.21
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.59
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.5
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.0
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
