Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.91
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.6
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.41
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.3
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.1
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.3
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.4
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,59.8
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.1
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.64
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,20.3
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.54
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.67
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,64.97
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
430381,Church Park Bodmin,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.87
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.55
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.68
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,feeder,0060,L2 Active Power,kW,19.59
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,feeder,0060,L1 Active Power,kW,19.58
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,feeder,0060,N Current (RMS),A,40.1
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.0
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,81.8
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,81.6
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.2
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.43
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.61
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.7
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.5
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.0
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.45
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.11
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.48
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.4
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.22
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.85
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.05
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.07
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.6
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,20.3
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.5
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.01
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,58.27
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
430381,Church Park Bodmin,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.87
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.3
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.47
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,feeder,0060,L3 Active Power,kW,16.13
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,feeder,0060,L2 Active Power,kW,21.31
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,feeder,0060,L1 Active Power,kW,22.45
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,feeder,0060,N Current (RMS),A,43.0
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,68.2
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,89.1
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,93.6
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.46
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.9
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.47
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.7
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.1
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.33
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.16
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.85
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.78
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.85
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.8
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,20.4
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,46.64
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.87
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,59.91
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
430381,Church Park Bodmin,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.88
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.76
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.86
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,feeder,0060,L3 Active Power,kW,15.13
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,feeder,0060,L2 Active Power,kW,19.3
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,feeder,0060,L1 Active Power,kW,20.31
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,feeder,0060,N Current (RMS),A,40.6
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.0
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,80.6
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,84.5
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.33
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.36
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.59
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.7
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.9
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.69
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.55
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.96
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.08
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.1
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.5
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.0
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.1
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,20.4
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.72
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.15
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,59.1
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
430381,Church Park Bodmin,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.88
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.27
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.43
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,feeder,0060,L3 Active Power,kW,16.27
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,feeder,0060,L2 Active Power,kW,20.58
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,feeder,0060,L1 Active Power,kW,21.32
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,feeder,0060,N Current (RMS),A,40.9
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,68.0
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,85.6
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,88.6
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.48
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.97
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.55
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.9
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.7
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.59
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.35
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.83
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.47
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.78
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.3
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.2
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,20.5
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,47.99
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.5
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,54.93
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
430381,Church Park Bodmin,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.32
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.53
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.27
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,feeder,0060,L3 Active Power,kW,16.72
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,feeder,0060,L2 Active Power,kW,20.76
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,feeder,0060,L1 Active Power,kW,22.11
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,feeder,0060,N Current (RMS),A,42.8
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,70.1
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,86.8
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,91.9
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.41
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.51
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.46
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.6
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.11
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.56
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.24
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.03
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.1
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.29
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.5
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,20.4
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.46
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.33
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,55.58
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
430381,Church Park Bodmin,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.3
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.96
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.91
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,feeder,0060,L3 Active Power,kW,15.71
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,feeder,0060,L2 Active Power,kW,21.3
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,feeder,0060,L1 Active Power,kW,22.2
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,feeder,0060,N Current (RMS),A,43.0
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,65.8
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,88.3
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,92.3
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.4
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.54
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.67
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.5
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.4
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.25
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.65
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.33
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.39
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.77
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.7
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.9
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,20.4
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.83
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.51
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,59.57
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
430381,Church Park Bodmin,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.51
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.26
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.37
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,feeder,0060,L3 Active Power,kW,15.83
