Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,feeder,0060,L2 Active Power,kW,20.27
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,feeder,0060,L1 Active Power,kW,21.42
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,feeder,0060,N Current (RMS),A,41.6
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,67.8
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,85.3
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,90.6
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.79
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.63
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.36
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,35.0
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.3
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.17
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.82
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.8
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.7
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.5
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.28
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.9
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,20.2
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.76
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.58
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,62.1
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
430381,Church Park Bodmin,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.45
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.67
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.75
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,feeder,0060,L3 Active Power,kW,16.37
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,feeder,0060,L2 Active Power,kW,21.41
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,feeder,0060,L1 Active Power,kW,21.35
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,feeder,0060,N Current (RMS),A,41.5
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,68.7
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,89.0
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,89.0
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.59
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.74
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.79
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,32.3
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.3
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.22
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.0
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.2
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.57
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.7
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.57
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.02
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.2
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.1
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,20.1
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,43.02
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.14
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,65.5
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
430381,Church Park Bodmin,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.27
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.69
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,feeder,0060,L3 Active Power,kW,16.78
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,feeder,0060,L2 Active Power,kW,20.18
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,feeder,0060,L1 Active Power,kW,21.7
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,feeder,0060,N Current (RMS),A,42.9
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,70.4
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,83.8
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,90.1
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.88
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.35
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.92
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.1
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.35
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,55.1
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.4
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.57
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.07
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.55
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.9
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,19.9
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.99
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.55
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,60.87
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
430381,Church Park Bodmin,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.65
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.75
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.22
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,feeder,0060,L3 Active Power,kW,20.51
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,feeder,0060,L2 Active Power,kW,25.31
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,feeder,0060,L1 Active Power,kW,26.18
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,feeder,0060,N Current (RMS),A,43.6
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,86.7
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,106.2
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,110.2
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.63
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.69
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.1
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.1
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.57
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.3
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.2
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.07
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.8
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.6
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.58
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.17
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.5
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,19.8
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,47.27
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.51
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,67.27
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
430381,Church Park Bodmin,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.85
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.66
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.02
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,feeder,0060,L3 Active Power,kW,17.17
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,feeder,0060,L2 Active Power,kW,21.61
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,feeder,0060,L1 Active Power,kW,22.5
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,feeder,0060,N Current (RMS),A,42.3
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,73.4
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,91.3
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,95.1
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.99
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.73
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.47
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.9
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.6
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.65
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.4
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.95
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.65
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.02
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.9
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.1
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,19.6
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,46.27
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.73
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,60.76
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
430381,Church Park Bodmin,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.75
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.18
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,feeder,0060,L3 Active Power,kW,21.97
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,feeder,0060,L2 Active Power,kW,28.1
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,feeder,0060,L1 Active Power,kW,30.4
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,feeder,0060,N Current (RMS),A,48.8
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,96.4
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,120.2
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,129.8
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.71
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.11
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.0
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.3
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.19
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.2
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.6
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.97
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.26
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.6
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.9
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,19.4
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,49.07
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.9
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,62.53
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
430381,Church Park Bodmin,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.65
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.86
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.13
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,feeder,0060,L3 Active Power,kW,17.58
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,feeder,0060,L2 Active Power,kW,21.98
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,feeder,0060,L1 Active Power,kW,25.04
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,feeder,0060,N Current (RMS),A,49.1
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,74.1
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,92.2
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,105.0
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.61
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.29
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.7
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.9
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.83
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.17
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.8
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.0
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.48
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.17
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.04
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,73.0
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.7
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,19.3
