Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,46.83
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.18
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,60.13
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
430381,Church Park Bodmin,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.45
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.94
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.18
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,feeder,0060,L3 Active Power,kW,18.66
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,feeder,0060,L2 Active Power,kW,24.15
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,feeder,0060,L1 Active Power,kW,24.4
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,feeder,0060,N Current (RMS),A,43.0
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,80.8
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,102.1
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,102.6
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.96
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.69
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.11
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.0
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.13
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.08
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,69.2
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.9
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.48
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.23
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.2
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.5
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,19.2
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,46.82
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.46
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,61.41
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,114.9
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
430381,Church Park Bodmin,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.51
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.41
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,feeder,0060,L3 Active Power,kW,15.14
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,feeder,0060,L2 Active Power,kW,18.73
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,feeder,0060,L1 Active Power,kW,20.32
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,feeder,0060,N Current (RMS),A,40.6
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.9
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,78.3
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,85.0
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.21
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.74
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.9
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.83
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.9
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.19
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.22
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,51.4
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.1
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.48
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.82
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.33
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.7
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,19.1
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,40.9
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.18
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,54.42
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
430381,Church Park Bodmin,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.43
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.55
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.46
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.59
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,feeder,0060,L2 Active Power,kW,19.15
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,feeder,0060,L1 Active Power,kW,19.07
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,feeder,0060,N Current (RMS),A,41.2
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.7
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,79.8
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,79.7
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.68
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.13
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.89
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.3
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.3
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.67
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.32
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.01
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.68
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.49
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.8
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,18.9
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.36
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.15
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,55.02
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
430381,Church Park Bodmin,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.91
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.21
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.51
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,feeder,0060,L2 Active Power,kW,18.65
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,feeder,0060,L1 Active Power,kW,19.07
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,feeder,0060,N Current (RMS),A,38.2
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.3
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,77.9
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,79.8
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.5
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.55
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.76
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.04
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.96
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,58.2
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.4
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.68
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.93
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.2
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.9
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.1
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,18.7
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.82
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.24
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,53.9
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,113.9
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
430381,Church Park Bodmin,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.5
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.95
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,feeder,0060,L3 Active Power,kW,14.97
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,feeder,0060,L2 Active Power,kW,18.57
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,feeder,0060,L1 Active Power,kW,19.07
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,feeder,0060,N Current (RMS),A,35.0
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.1
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,77.4
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,79.9
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.36
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.57
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.52
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.7
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.3
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.51
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.82
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.9
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.35
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.94
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.31
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.51
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,66.9
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.0
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,18.6
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,48.62
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.13
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,51.32
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,119.9
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
430381,Church Park Bodmin,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.58
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.6
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.94
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,feeder,0060,L3 Active Power,kW,16.17
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,feeder,0060,L2 Active Power,kW,19.07
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,feeder,0060,L1 Active Power,kW,18.51
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,feeder,0060,N Current (RMS),A,34.3
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,67.3
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,79.8
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,78.1
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.59
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.88
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.28
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.9
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.1
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.61
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.9
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.38
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.17
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.13
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,18.6
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,43.99
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.61
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,50.15
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
430381,Church Park Bodmin,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.19
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.6
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.67
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,feeder,0060,L2 Active Power,kW,18.85
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,feeder,0060,L1 Active Power,kW,18.24
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,feeder,0060,N Current (RMS),A,36.7
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.1
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,78.8
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,76.9
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.45
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.9
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.13
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.0
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.1
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.14
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.9
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.25
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
