Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.87
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.3
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.0
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,18.5
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.81
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.14
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,52.86
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
430381,Church Park Bodmin,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.44
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.74
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.08
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,feeder,0060,L3 Active Power,kW,15.94
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,feeder,0060,L2 Active Power,kW,19.46
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,feeder,0060,L1 Active Power,kW,20.12
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,feeder,0060,N Current (RMS),A,38.9
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,67.1
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,81.5
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,84.1
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.25
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.38
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.78
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.3
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.1
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.42
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.51
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.8
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.66
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.04
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.5
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,18.4
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.88
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.68
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,58.72
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
430381,Church Park Bodmin,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.69
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.04
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,feeder,0060,L3 Active Power,kW,14.89
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,feeder,0060,L2 Active Power,kW,19.12
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,feeder,0060,L1 Active Power,kW,19.34
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,feeder,0060,N Current (RMS),A,36.8
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.5
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,80.2
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,81.2
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.64
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.56
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.3
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.51
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.32
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.15
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.83
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.08
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.39
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.76
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.7
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,18.2
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.12
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,54.13
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
430381,Church Park Bodmin,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.23
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.99
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.82
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,feeder,0060,L2 Active Power,kW,19.81
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,feeder,0060,L1 Active Power,kW,19.19
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,feeder,0060,N Current (RMS),A,39.5
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.5
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,82.9
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,80.8
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.35
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.75
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.48
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.3
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.8
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.4
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.74
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.35
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,53.9
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.1
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.23
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.5
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.1
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.12
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.95
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.7
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,18.0
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.47
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.05
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,59.6
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
430381,Church Park Bodmin,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.41
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.47
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.78
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.11
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,feeder,0060,L2 Active Power,kW,17.28
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,feeder,0060,L1 Active Power,kW,18.18
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,feeder,0060,N Current (RMS),A,37.5
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.1
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,72.5
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,76.5
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.92
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.08
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.31
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.1
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.1
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.31
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.57
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.21
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,61.0
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.0
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.84
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.46
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.3
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.4
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,17.8
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.1
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.78
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,58.15
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
430381,Church Park Bodmin,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.64
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.34
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,feeder,0060,L3 Active Power,kW,15.49
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,feeder,0060,L2 Active Power,kW,19.71
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,feeder,0060,L1 Active Power,kW,20.63
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,feeder,0060,N Current (RMS),A,41.5
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,65.2
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,82.2
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,86.8
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.83
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.84
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.1
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.2
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.9
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.92
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.92
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,57.7
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.6
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.87
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.3
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,17.6
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.57
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.65
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,55.3
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
430381,Church Park Bodmin,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.97
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.75
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.27
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,feeder,0060,L3 Active Power,kW,15.96
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,feeder,0060,L2 Active Power,kW,18.98
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,feeder,0060,L1 Active Power,kW,20.32
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,feeder,0060,N Current (RMS),A,39.7
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,66.5
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,79.2
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,85.5
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.2
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.47
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.02
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.4
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.0
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.1
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.5
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,55.9
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.6
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.45
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.32
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.99
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.04
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.0
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,17.4
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.46
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.15
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,58.65
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
430381,Church Park Bodmin,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.9
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.27
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.31
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,feeder,0060,L3 Active Power,kW,14.0
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,feeder,0060,L2 Active Power,kW,18.68
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,feeder,0060,L1 Active Power,kW,20.63
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,feeder,0060,N Current (RMS),A,41.9
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.5
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,78.1
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,86.3
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.64
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.7
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.75
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,37.0
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.2
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.0
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
