Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.56
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.7
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.58
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.27
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.1
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.31
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,17.2
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.82
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.58
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,65.03
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
430381,Church Park Bodmin,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.41
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.56
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.93
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,feeder,0060,L3 Active Power,kW,16.2
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,feeder,0060,L2 Active Power,kW,19.61
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,feeder,0060,L1 Active Power,kW,19.77
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,feeder,0060,N Current (RMS),A,35.4
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,69.0
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,81.9
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,82.5
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.75
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.88
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.42
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.9
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.0
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.49
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.02
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.59
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.31
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.16
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.78
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,17.0
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.85
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.13
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,53.4
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
430381,Church Park Bodmin,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.37
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.4
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,feeder,0060,L3 Active Power,kW,15.18
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,feeder,0060,L2 Active Power,kW,19.33
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,feeder,0060,L1 Active Power,kW,20.62
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,feeder,0060,N Current (RMS),A,39.1
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.8
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,80.8
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,86.3
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.33
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.41
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.56
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.5
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.9
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.51
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.18
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.82
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.81
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.65
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.5
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,16.7
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.88
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.52
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,51.06
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
430381,Church Park Bodmin,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.78
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.43
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,feeder,0060,L3 Active Power,kW,16.36
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,feeder,0060,L2 Active Power,kW,19.55
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,feeder,0060,L1 Active Power,kW,20.65
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,feeder,0060,N Current (RMS),A,40.1
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,69.7
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,82.0
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,86.9
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.67
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.52
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.92
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.2
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.31
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.66
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.18
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.72
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,16.4
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.05
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,50.46
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
430381,Church Park Bodmin,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.11
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.9
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.03
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,feeder,0060,L3 Active Power,kW,15.11
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,feeder,0060,L2 Active Power,kW,20.07
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,feeder,0060,L1 Active Power,kW,20.02
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,feeder,0060,N Current (RMS),A,39.0
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.2
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,84.4
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,84.3
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.14
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.1
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.64
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.78
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.75
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.98
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.59
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.28
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,16.1
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.41
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.38
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,50.23
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
430381,Church Park Bodmin,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.37
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.82
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,feeder,0060,L3 Active Power,kW,16.56
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,feeder,0060,L2 Active Power,kW,20.22
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,feeder,0060,L1 Active Power,kW,21.13
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,feeder,0060,N Current (RMS),A,40.0
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,69.8
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,84.1
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,88.2
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.26
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.62
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.77
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.9
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.89
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.35
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.27
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.39
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.07
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.1
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,15.8
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,42.17
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.3
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,56.84
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
430381,Church Park Bodmin,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.2
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.98
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,feeder,0060,L3 Active Power,kW,19.2
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,feeder,0060,L2 Active Power,kW,23.59
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,feeder,0060,L1 Active Power,kW,24.71
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,feeder,0060,N Current (RMS),A,42.4
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,80.4
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,98.2
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,102.8
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.37
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.01
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.96
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.3
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.7
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.83
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.3
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.05
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.04
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.3
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,15.5
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,48.55
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.15
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,56.84
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
430381,Church Park Bodmin,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.91
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.07
