Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.93
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,feeder,0060,L3 Active Power,kW,27.58
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,feeder,0060,L2 Active Power,kW,30.87
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,feeder,0060,L1 Active Power,kW,30.76
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,feeder,0060,N Current (RMS),A,40.2
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,114.7
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,127.9
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,128.1
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.83
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.7
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.56
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.8
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.55
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.28
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.21
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.08
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.05
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.4
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,15.2
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,54.22
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.35
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,60.94
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
430381,Church Park Bodmin,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.71
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.86
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,feeder,0060,L3 Active Power,kW,25.48
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,feeder,0060,L2 Active Power,kW,29.07
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,feeder,0060,L1 Active Power,kW,28.31
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,feeder,0060,N Current (RMS),A,39.2
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,106.6
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,121.2
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,118.6
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.32
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.37
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.1
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.5
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.9
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.04
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.13
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.58
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.84
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.6
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,14.9
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,52.36
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.74
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,57.58
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
430381,Church Park Bodmin,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.34
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.2
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.46
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,feeder,0060,L3 Active Power,kW,29.31
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,feeder,0060,L2 Active Power,kW,31.5
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,feeder,0060,L1 Active Power,kW,30.6
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,feeder,0060,N Current (RMS),A,38.1
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,123.9
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,132.4
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,129.3
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.28
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.76
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.82
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.3
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.9
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.39
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.17
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.11
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.64
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.27
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.1
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.2
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,14.6
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,59.3
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,41.04
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,62.52
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
430381,Church Park Bodmin,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.36
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.9
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.01
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,feeder,0060,L3 Active Power,kW,28.44
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,feeder,0060,L2 Active Power,kW,30.83
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,feeder,0060,L1 Active Power,kW,30.33
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,feeder,0060,N Current (RMS),A,39.2
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,120.1
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,129.5
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,127.8
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.41
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.43
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.52
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.9
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.7
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.79
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.9
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.39
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.14
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.1
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.3
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.6
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,14.3
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,59.8
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.12
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,68.9
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,101.4
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
430381,Church Park Bodmin,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.81
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.88
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.93
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,feeder,0060,L3 Active Power,kW,16.13
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,feeder,0060,L2 Active Power,kW,22.02
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,feeder,0060,L1 Active Power,kW,22.74
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,feeder,0060,N Current (RMS),A,45.6
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,68.6
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,92.5
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,95.9
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.19
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.76
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.95
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.7
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.7
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.3
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.75
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.45
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.35
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.01
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.38
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,72.7
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.1
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,14.1
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,48.93
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.65
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,58.07
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
430381,Church Park Bodmin,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.96
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.84
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,feeder,0060,L3 Active Power,kW,16.14
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,feeder,0060,L2 Active Power,kW,22.09
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,feeder,0060,L1 Active Power,kW,22.82
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,feeder,0060,N Current (RMS),A,45.4
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,68.3
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,92.4
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,95.4
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.31
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.59
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.05
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.7
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.8
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.73
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.04
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.75
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.8
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.3
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.5
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,13.8
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,46.73
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.78
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,55.38
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
430381,Church Park Bodmin,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.47
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.56
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,feeder,0060,L3 Active Power,kW,13.62
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,feeder,0060,L2 Active Power,kW,19.46
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,feeder,0060,L1 Active Power,kW,19.55
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,feeder,0060,N Current (RMS),A,41.2
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.1
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,81.0
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,81.9
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.38
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.53
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.58
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.7
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.77
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.86
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.65
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.61
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.86
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.4
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.3
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.2
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
