Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,13.5
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,45.74
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.05
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,51.49
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
430381,Church Park Bodmin,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.51
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.33
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,feeder,0060,L3 Active Power,kW,15.59
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,feeder,0060,L2 Active Power,kW,20.05
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,feeder,0060,L1 Active Power,kW,21.91
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,feeder,0060,N Current (RMS),A,45.4
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,65.6
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,83.6
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,91.7
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.02
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.28
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.05
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.7
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.75
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.44
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.96
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.79
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.89
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.1
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,13.3
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.58
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.56
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,53.23
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
430381,Church Park Bodmin,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.71
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.86
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,feeder,0060,L3 Active Power,kW,14.79
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,feeder,0060,L2 Active Power,kW,18.8
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,feeder,0060,L1 Active Power,kW,21.9
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,feeder,0060,N Current (RMS),A,45.8
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.3
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,78.7
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,91.6
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.72
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.49
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.43
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.1
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.68
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.47
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.67
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.81
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.71
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.74
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.9
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,13.0
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.05
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,43.44
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,52.6
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
430381,Church Park Bodmin,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.93
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.84
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.95
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,feeder,0060,L3 Active Power,kW,16.59
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,feeder,0060,L2 Active Power,kW,20.36
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,feeder,0060,L1 Active Power,kW,23.6
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,feeder,0060,N Current (RMS),A,47.6
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,70.2
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,85.0
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,98.4
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.69
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.88
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.93
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.3
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.24
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.03
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.61
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.68
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.98
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.08
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.41
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.82
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.29
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.9
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,12.8
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.74
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,47.32
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,59.51
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
430381,Church Park Bodmin,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.35
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.21
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,feeder,0060,L3 Active Power,kW,14.82
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,feeder,0060,L2 Active Power,kW,19.96
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,feeder,0060,L1 Active Power,kW,20.62
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,feeder,0060,N Current (RMS),A,41.2
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.3
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,83.3
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,86.3
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.98
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.56
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.09
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.9
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.45
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.87
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.57
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.05
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.21
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.04
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,12.6
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.68
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.68
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,55.58
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
430381,Church Park Bodmin,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.18
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.98
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.14
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,feeder,0060,L3 Active Power,kW,16.72
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,feeder,0060,L2 Active Power,kW,21.42
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,feeder,0060,L1 Active Power,kW,22.25
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,feeder,0060,N Current (RMS),A,42.4
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,70.0
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,89.1
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,92.6
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.8
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.7
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.21
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.6
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.3
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.54
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.7
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.34
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.2
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.97
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.21
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,12.4
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.14
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.32
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,55.26
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
430381,Church Park Bodmin,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.82
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.89
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,feeder,0060,L3 Active Power,kW,14.74
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,feeder,0060,L2 Active Power,kW,19.34
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,feeder,0060,L1 Active Power,kW,20.25
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,feeder,0060,N Current (RMS),A,40.5
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.1
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,79.6
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,83.5
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.36
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.6
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.93
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.9
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.16
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.27
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.67
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.62
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.79
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.08
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.64
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.6
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.8
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,12.4
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,45.55
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,44.01
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,52.66
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
430381,Church Park Bodmin,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.05
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.14
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.4
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,feeder,0060,L3 Active Power,kW,14.64
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,feeder,0060,L2 Active Power,kW,19.94
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,feeder,0060,L1 Active Power,kW,21.58
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,feeder,0060,N Current (RMS),A,45.1
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.5
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,82.6
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,89.7
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.43
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.23
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.11
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.3
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.93
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.75
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.89
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.37
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
