Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.68
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.94
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.0
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,12.3
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,47.93
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.77
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,55.19
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
430381,Church Park Bodmin,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.81
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.38
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.53
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.81
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,feeder,0060,L2 Active Power,kW,19.79
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,feeder,0060,L1 Active Power,kW,21.27
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,feeder,0060,N Current (RMS),A,44.9
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.8
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,82.1
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,88.6
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.22
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.16
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.9
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.04
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.23
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.21
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.44
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.12
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,77.5
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.2
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,12.3
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,54.66
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.24
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,58.7
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
430381,Church Park Bodmin,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.92
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.14
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.21
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.9
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,feeder,0060,L2 Active Power,kW,19.85
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,feeder,0060,L1 Active Power,kW,20.02
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,feeder,0060,N Current (RMS),A,41.5
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.3
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,83.2
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,83.5
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.77
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.52
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.93
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.9
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.27
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.57
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.61
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.0
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.73
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.77
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.21
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.22
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.34
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,67.8
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.3
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,12.3
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,48.74
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.48
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,59.8
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
430381,Church Park Bodmin,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.67
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.37
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.57
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.03
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,feeder,0060,L2 Active Power,kW,19.27
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,feeder,0060,L1 Active Power,kW,20.69
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,feeder,0060,N Current (RMS),A,44.8
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.5
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,80.4
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,86.0
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.71
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.96
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.94
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.1
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.75
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.8
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.4
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.72
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.89
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.98
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.62
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.01
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.5
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,12.3
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.42
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.11
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,65.27
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
430381,Church Park Bodmin,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.97
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.37
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.96
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,feeder,0060,L3 Active Power,kW,16.56
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,feeder,0060,L2 Active Power,kW,20.9
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,feeder,0060,L1 Active Power,kW,23.16
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,feeder,0060,N Current (RMS),A,45.6
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,70.4
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,87.4
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,96.8
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.22
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.02
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.1
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.4
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.16
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.81
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.52
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.88
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.34
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.26
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.6
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,12.3
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,45.8
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.46
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,61.13
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
430381,Church Park Bodmin,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.15
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.61
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,feeder,0060,L3 Active Power,kW,16.44
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,feeder,0060,L2 Active Power,kW,21.05
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,feeder,0060,L1 Active Power,kW,24.0
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,feeder,0060,N Current (RMS),A,46.2
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,69.4
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,88.3
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,100.0
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.22
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.13
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.91
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.7
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.1
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.13
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.2
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.7
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.53
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.12
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.91
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.3
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.36
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.43
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.2
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,12.3
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,48.56
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,51.27
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,62.94
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
430381,Church Park Bodmin,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.82
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,feeder,0060,L3 Active Power,kW,16.74
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,feeder,0060,L2 Active Power,kW,20.73
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,feeder,0060,L1 Active Power,kW,22.93
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,feeder,0060,N Current (RMS),A,42.1
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,70.6
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,86.5
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,95.2
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.84
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.07
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.4
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.5
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.1
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.41
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.45
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.65
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.68
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.75
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.44
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.38
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.2
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,12.3
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,51.14
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,49.9
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,55.99
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
430381,Church Park Bodmin,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.23
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.51
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,feeder,0060,L3 Active Power,kW,16.26
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,feeder,0060,L2 Active Power,kW,20.12
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,feeder,0060,L1 Active Power,kW,22.31
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,feeder,0060,N Current (RMS),A,41.6
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,68.3
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,84.2
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,93.0
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.28
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.34
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.47
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.8
