Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.36
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.68
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.61
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.36
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.2
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.91
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,12.3
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.62
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.77
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,56.23
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
430381,Church Park Bodmin,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.5
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.49
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.07
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,feeder,0060,L3 Active Power,kW,15.22
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,feeder,0060,L2 Active Power,kW,19.41
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,feeder,0060,L1 Active Power,kW,21.68
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,feeder,0060,N Current (RMS),A,42.2
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.7
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,80.9
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,90.0
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.04
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.53
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.35
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.1
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.36
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.4
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.38
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.55
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.5
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.1
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,12.3
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,47.53
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.83
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,55.75
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
430381,Church Park Bodmin,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.25
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,feeder,0060,L3 Active Power,kW,15.73
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,feeder,0060,L2 Active Power,kW,21.27
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,feeder,0060,L1 Active Power,kW,24.04
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,feeder,0060,N Current (RMS),A,47.1
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,65.8
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,88.2
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,99.3
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.59
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.38
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.4
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.5
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.0
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.55
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.15
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.8
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.3
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.43
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.52
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.87
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,12.3
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,47.1
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,47.45
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,55.48
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
430381,Church Park Bodmin,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.81
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.64
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.51
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,feeder,0060,L3 Active Power,kW,14.66
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,feeder,0060,L2 Active Power,kW,20.27
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,feeder,0060,L1 Active Power,kW,22.89
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,feeder,0060,N Current (RMS),A,49.5
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.1
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,84.0
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,94.2
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.29
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.35
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.56
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.3
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.6
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.65
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.75
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.69
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.12
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.67
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.24
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.99
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.79
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.9
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,12.3
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,50.88
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,46.37
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,55.51
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
430381,Church Park Bodmin,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.42
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.79
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.78
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,feeder,0060,L3 Active Power,kW,15.23
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,feeder,0060,L2 Active Power,kW,19.35
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,feeder,0060,L1 Active Power,kW,24.38
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,feeder,0060,N Current (RMS),A,53.6
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.6
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,80.5
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,100.0
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.32
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.36
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.2
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.9
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.5
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.91
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.31
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.7
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.11
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.95
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.66
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.89
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,12.4
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,47.7
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.03
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,58.25
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
430381,Church Park Bodmin,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.52
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.85
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.04
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,feeder,0060,L2 Active Power,kW,18.17
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,feeder,0060,L1 Active Power,kW,20.82
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,feeder,0060,N Current (RMS),A,45.6
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.6
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,76.2
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,86.4
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.21
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.49
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.32
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.63
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.09
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.63
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.89
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.32
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.8
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,12.4
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,45.9
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.56
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,55.26
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
430381,Church Park Bodmin,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.49
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,feeder,0060,L3 Active Power,kW,17.36
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,feeder,0060,L2 Active Power,kW,20.45
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,feeder,0060,L1 Active Power,kW,24.61
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,feeder,0060,N Current (RMS),A,45.4
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,73.4
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,85.6
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,101.8
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.66
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.44
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.8
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.95
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.77
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.97
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.44
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,67.0
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.0
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,12.4
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,52.9
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.86
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,53.86
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
430381,Church Park Bodmin,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
