Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.79
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.93
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,feeder,0060,L3 Active Power,kW,20.33
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,feeder,0060,L2 Active Power,kW,23.98
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,feeder,0060,L1 Active Power,kW,29.43
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,feeder,0060,N Current (RMS),A,50.6
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,86.4
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,100.7
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,122.0
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.4
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.33
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.78
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.3
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.2
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.48
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.65
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.34
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.6
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,12.5
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,52.34
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.8
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,62.71
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
430381,Church Park Bodmin,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.43
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.11
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,feeder,0060,L3 Active Power,kW,18.73
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,feeder,0060,L2 Active Power,kW,19.96
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,feeder,0060,L1 Active Power,kW,26.3
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,feeder,0060,N Current (RMS),A,47.8
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,80.0
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,84.4
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,109.3
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.2
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.37
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.25
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.98
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.48
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.01
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.23
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.5
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,12.6
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,47.14
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.16
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,51.57
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
430381,Church Park Bodmin,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.05
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.55
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,feeder,0060,L3 Active Power,kW,22.91
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,feeder,0060,L2 Active Power,kW,24.06
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,feeder,0060,L1 Active Power,kW,30.9
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,feeder,0060,N Current (RMS),A,50.8
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,97.2
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,100.9
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,127.8
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.16
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.85
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.41
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.0
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.08
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.47
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.71
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.15
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.6
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.23
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,12.6
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,50.63
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,41.87
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,56.45
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
430381,Church Park Bodmin,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.79
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.68
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,feeder,0060,L3 Active Power,kW,22.36
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,feeder,0060,L2 Active Power,kW,23.71
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,feeder,0060,L1 Active Power,kW,29.27
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,feeder,0060,N Current (RMS),A,47.5
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,94.7
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,99.8
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,121.2
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.28
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.15
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.45
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.1
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.6
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.3
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.58
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.57
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.61
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,12.7
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,46.48
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,40.16
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,55.44
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
430381,Church Park Bodmin,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.17
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,feeder,0060,L3 Active Power,kW,16.06
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,feeder,0060,L2 Active Power,kW,17.98
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,feeder,0060,L1 Active Power,kW,26.03
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,feeder,0060,N Current (RMS),A,52.8
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,70.3
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,77.1
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,108.4
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.1
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.54
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.38
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.3
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.9
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.46
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.87
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.2
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.13
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.07
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,12.8
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,38.08
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.55
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,50.34
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
430381,Church Park Bodmin,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.75
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.51
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,feeder,0060,L3 Active Power,kW,9.45
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,feeder,0060,L2 Active Power,kW,12.18
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,feeder,0060,L1 Active Power,kW,21.97
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,feeder,0060,N Current (RMS),A,55.1
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,40.9
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,52.1
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,91.1
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.1
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.91
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.3
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.78
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.18
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.83
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.37
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.2
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,12.9
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.03
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,32.13
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,46.05
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
430381,Church Park Bodmin,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.45
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.92
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,1.03
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,feeder,0060,L3 Active Power,kW,9.34
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,feeder,0060,L2 Active Power,kW,10.45
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,feeder,0060,L1 Active Power,kW,17.08
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,feeder,0060,N Current (RMS),A,43.4
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,41.9
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,44.8
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,71.8
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.58
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.01
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.31
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.7
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.77
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.02
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.14
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.07
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.98
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.61
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
