Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,13.0
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.65
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.99
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,41.98
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
430381,Church Park Bodmin,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.03
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.23
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,feeder,0060,L3 Active Power,kW,7.5
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,feeder,0060,L2 Active Power,kW,8.35
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,feeder,0060,L1 Active Power,kW,12.5
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,feeder,0060,N Current (RMS),A,31.9
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.1
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,36.1
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,52.5
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.08
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.71
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.35
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.9
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.76
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.04
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.79
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.62
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.27
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,13.1
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.14
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.11
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,40.04
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
430381,Church Park Bodmin,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.58
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,feeder,0060,L3 Active Power,kW,10.38
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,feeder,0060,L2 Active Power,kW,10.47
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,feeder,0060,L1 Active Power,kW,15.33
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,feeder,0060,N Current (RMS),A,36.8
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,45.2
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,45.2
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,64.2
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.16
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.15
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.44
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.1
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.62
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.24
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.89
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.86
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,13.2
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,32.91
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.12
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,41.89
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
430381,Church Park Bodmin,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.01
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,feeder,0060,L3 Active Power,kW,10.7
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,feeder,0060,L2 Active Power,kW,11.46
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,feeder,0060,L1 Active Power,kW,14.38
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,feeder,0060,N Current (RMS),A,31.0
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,45.4
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,48.3
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,60.3
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.28
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.37
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.86
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.11
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.51
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.53
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.27
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.06
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,13.4
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,37.43
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.89
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,40.11
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
430381,Church Park Bodmin,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,feeder,0060,L3 Active Power,kW,8.79
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,feeder,0060,L2 Active Power,kW,9.59
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,feeder,0060,L1 Active Power,kW,11.89
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,feeder,0060,N Current (RMS),A,27.3
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,37.4
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,40.6
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,50.0
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.25
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.36
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.47
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.2
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.61
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.13
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.88
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,13.5
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.7
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.68
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,34.11
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
430381,Church Park Bodmin,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,feeder,0060,L3 Active Power,kW,8.48
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,feeder,0060,L2 Active Power,kW,9.38
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,feeder,0060,L1 Active Power,kW,12.68
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,feeder,0060,N Current (RMS),A,29.8
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,36.3
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,40.0
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,53.6
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.47
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.24
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.5
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.36
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.52
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.62
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.23
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,13.6
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.56
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.42
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,35.94
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
430381,Church Park Bodmin,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.29
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.7
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,feeder,0060,L3 Active Power,kW,8.95
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,feeder,0060,L2 Active Power,kW,9.19
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,feeder,0060,L1 Active Power,kW,14.13
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,feeder,0060,N Current (RMS),A,36.7
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,38.8
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,39.4
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,59.1
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.99
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.3
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.7
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.9
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.83
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.2
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,13.8
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.84
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.08
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,35.76
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
430381,Church Park Bodmin,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.57
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.27
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.41
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,feeder,0060,L3 Active Power,kW,9.51
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,feeder,0060,L2 Active Power,kW,10.13
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,feeder,0060,L1 Active Power,kW,15.95
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,feeder,0060,N Current (RMS),A,39.5
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,41.6
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,43.4
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,66.5
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.17
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.99
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.63
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.93
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.81
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
