Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.2
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.35
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.78
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,13.9
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.45
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.34
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,36.81
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
430381,Church Park Bodmin,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.68
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.93
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.63
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,feeder,0060,L3 Active Power,kW,6.85
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,feeder,0060,L2 Active Power,kW,7.3
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,feeder,0060,L1 Active Power,kW,11.77
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,feeder,0060,N Current (RMS),A,33.7
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.3
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,31.9
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,49.4
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.25
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.35
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.6
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.49
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.55
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.01
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.42
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.96
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,14.0
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,29.04
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.87
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.54
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
430381,Church Park Bodmin,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.53
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,feeder,0060,L3 Active Power,kW,7.31
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,feeder,0060,L2 Active Power,kW,8.47
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,feeder,0060,L1 Active Power,kW,13.68
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,feeder,0060,N Current (RMS),A,36.5
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.2
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,36.2
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,56.8
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.23
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.31
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.9
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.43
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.31
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.87
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.4
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.16
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.7
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,14.2
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.8
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.55
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.17
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
430381,Church Park Bodmin,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.47
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,feeder,0060,L3 Active Power,kW,7.86
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,feeder,0060,L2 Active Power,kW,8.83
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,feeder,0060,L1 Active Power,kW,13.9
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,feeder,0060,N Current (RMS),A,35.3
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,34.1
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,37.7
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,57.6
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.19
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.25
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.27
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.51
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.93
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.8
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,14.3
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,32.12
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.35
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,33.53
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
430381,Church Park Bodmin,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.41
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,feeder,0060,L3 Active Power,kW,8.13
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,feeder,0060,L2 Active Power,kW,8.68
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,feeder,0060,L1 Active Power,kW,13.83
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,feeder,0060,N Current (RMS),A,33.9
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,35.1
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,37.4
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,57.3
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.65
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.33
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.19
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.47
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.08
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.09
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.06
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.01
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,14.5
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,34.15
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.18
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.49
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
430381,Church Park Bodmin,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.5
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,feeder,0060,L3 Active Power,kW,9.92
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,feeder,0060,L2 Active Power,kW,10.07
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,feeder,0060,L1 Active Power,kW,14.4
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,feeder,0060,N Current (RMS),A,34.8
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,42.9
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,43.0
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,60.0
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.65
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.27
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.18
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.03
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.93
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.7
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.54
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,14.6
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.32
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.62
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.34
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
430381,Church Park Bodmin,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.96
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,feeder,0060,L3 Active Power,kW,7.17
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,feeder,0060,L2 Active Power,kW,7.51
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,feeder,0060,L1 Active Power,kW,11.88
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,feeder,0060,N Current (RMS),A,31.8
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.6
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,32.3
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,49.6
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.35
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.22
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.43
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.19
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.58
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.44
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.67
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.88
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,14.7
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,30.68
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.52
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.72
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
430381,Church Park Bodmin,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.35
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,feeder,0060,L3 Active Power,kW,8.21
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,feeder,0060,L2 Active Power,kW,9.31
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,feeder,0060,L1 Active Power,kW,14.41
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,feeder,0060,N Current (RMS),A,38.1
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,35.2
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,40.1
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,60.1
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.46
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.66
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.45
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.5
