Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.17
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.67
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.79
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.78
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,14.8
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.97
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.15
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,34.71
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
430381,Church Park Bodmin,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.01
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.26
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,feeder,0060,L3 Active Power,kW,8.27
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,feeder,0060,L2 Active Power,kW,9.22
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,feeder,0060,L1 Active Power,kW,13.27
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,feeder,0060,N Current (RMS),A,34.6
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,35.9
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,40.0
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,56.8
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.51
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.93
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.2
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.58
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.28
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.41
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.24
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.04
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,14.9
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.77
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.27
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.2
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
430381,Church Park Bodmin,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.4
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.44
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,feeder,0060,L3 Active Power,kW,7.71
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,feeder,0060,L2 Active Power,kW,9.09
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,feeder,0060,L1 Active Power,kW,13.86
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,feeder,0060,N Current (RMS),A,34.5
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,33.4
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,39.1
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,58.4
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.39
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.78
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.35
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.4
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.87
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.93
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.03
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.26
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.03
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.64
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.75
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,15.0
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.56
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.15
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.8
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
430381,Church Park Bodmin,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.66
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.09
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,feeder,0060,L3 Active Power,kW,7.91
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,feeder,0060,L2 Active Power,kW,8.13
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,feeder,0060,L1 Active Power,kW,12.85
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,feeder,0060,N Current (RMS),A,32.1
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,34.1
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,35.1
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,54.3
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.35
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.87
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.12
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.1
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.25
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.47
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.34
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.24
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.12
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.7
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,15.2
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.94
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.09
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.36
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
430381,Church Park Bodmin,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.35
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.46
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,feeder,0060,L3 Active Power,kW,8.41
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,feeder,0060,L2 Active Power,kW,8.42
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,feeder,0060,L1 Active Power,kW,13.1
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,feeder,0060,N Current (RMS),A,33.5
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,36.5
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,36.4
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,55.0
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.3
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.32
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.35
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.9
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.23
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.61
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.24
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.24
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,15.3
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.14
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.03
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.56
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
430381,Church Park Bodmin,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.41
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,feeder,0060,L3 Active Power,kW,7.57
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,feeder,0060,L2 Active Power,kW,8.25
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,feeder,0060,L1 Active Power,kW,12.68
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,feeder,0060,N Current (RMS),A,33.7
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,33.7
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,36.3
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,53.7
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.41
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.25
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.38
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.33
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.87
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.55
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.36
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.25
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.53
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,15.4
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.34
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.4
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.67
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
430381,Church Park Bodmin,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.89
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.39
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.82
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,feeder,0060,L3 Active Power,kW,9.47
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,feeder,0060,L2 Active Power,kW,9.81
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,feeder,0060,L1 Active Power,kW,14.8
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,feeder,0060,N Current (RMS),A,35.5
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,41.1
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,42.1
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,61.9
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.52
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.32
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.56
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.77
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.99
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.49
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.51
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.04
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,15.5
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.74
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.6
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,34.9
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
430381,Church Park Bodmin,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
