Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.39
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.65
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,feeder,0060,L3 Active Power,kW,7.26
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,feeder,0060,L2 Active Power,kW,8.03
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,feeder,0060,L1 Active Power,kW,13.88
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,feeder,0060,N Current (RMS),A,38.5
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.6
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,35.1
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,58.0
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.48
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.43
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.25
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.5
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.74
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.59
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.96
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.72
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.31
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,15.7
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.81
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.99
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,35.45
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
430381,Church Park Bodmin,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.76
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,feeder,0060,L3 Active Power,kW,7.94
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,feeder,0060,L2 Active Power,kW,9.1
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,feeder,0060,L1 Active Power,kW,16.26
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,feeder,0060,N Current (RMS),A,43.6
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,38.9
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,67.3
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.48
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.47
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.4
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.94
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.86
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,15.8
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,31.27
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.61
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,36.18
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
430381,Church Park Bodmin,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.9
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,feeder,0060,L3 Active Power,kW,6.5
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,feeder,0060,L2 Active Power,kW,7.25
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,feeder,0060,L1 Active Power,kW,11.91
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,feeder,0060,N Current (RMS),A,31.7
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.0
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,31.9
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,50.0
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.48
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.68
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.1
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.26
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.51
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.01
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.19
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,15.9
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,33.77
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.08
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,37.1
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
430381,Church Park Bodmin,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.59
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.4
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.47
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,feeder,0060,L3 Active Power,kW,8.91
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,feeder,0060,L2 Active Power,kW,8.56
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,feeder,0060,L1 Active Power,kW,13.46
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,feeder,0060,N Current (RMS),A,32.9
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,38.0
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,36.7
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,55.9
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.27
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.37
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.1
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.7
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.59
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.27
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.64
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,16.1
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.96
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.72
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.45
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
430381,Church Park Bodmin,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.3
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.68
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,feeder,0060,L3 Active Power,kW,8.43
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,feeder,0060,L2 Active Power,kW,8.96
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,feeder,0060,L1 Active Power,kW,15.11
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,feeder,0060,N Current (RMS),A,39.0
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,35.8
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,38.4
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,62.2
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.2
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.3
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.57
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.5
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.13
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.27
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.75
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,16.2
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.15
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.96
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,35.36
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
430381,Church Park Bodmin,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.36
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.64
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,feeder,0060,L3 Active Power,kW,10.56
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,feeder,0060,L2 Active Power,kW,13.44
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,feeder,0060,L1 Active Power,kW,17.21
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,feeder,0060,N Current (RMS),A,40.1
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,44.6
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,56.6
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,70.9
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.19
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.27
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.27
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.17
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.26
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.58
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.02
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,16.3
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,39.1
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.99
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.97
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
430381,Church Park Bodmin,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.04
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.63
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,feeder,0060,L3 Active Power,kW,11.63
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,feeder,0060,L2 Active Power,kW,14.53
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,feeder,0060,L1 Active Power,kW,17.75
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,feeder,0060,N Current (RMS),A,38.6
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.8
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,60.8
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,73.6
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.63
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.4
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.45
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.96
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.27
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.52
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.69
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
