Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,16.5
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,42.39
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.33
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,39.82
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
430381,Church Park Bodmin,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.48
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.68
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,feeder,0060,L3 Active Power,kW,12.31
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,feeder,0060,L2 Active Power,kW,14.32
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,feeder,0060,L1 Active Power,kW,18.57
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,feeder,0060,N Current (RMS),A,39.7
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.8
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,60.1
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,76.6
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.64
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.19
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.01
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.32
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.75
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.66
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.13
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,16.7
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,37.92
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.96
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,38.96
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
430381,Church Park Bodmin,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.91
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.72
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,feeder,0060,L3 Active Power,kW,10.47
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,feeder,0060,L2 Active Power,kW,12.83
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,feeder,0060,L1 Active Power,kW,17.17
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,feeder,0060,N Current (RMS),A,40.0
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,46.1
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,56.1
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,72.3
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.17
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.16
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.08
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.4
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.5
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.95
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.42
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.46
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,16.9
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,38.65
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.92
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,38.21
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
430381,Church Park Bodmin,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.33
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,feeder,0060,L3 Active Power,kW,6.34
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,feeder,0060,L2 Active Power,kW,6.58
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,feeder,0060,L1 Active Power,kW,11.26
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,feeder,0060,N Current (RMS),A,31.7
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.8
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,29.1
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,47.6
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.11
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.54
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.71
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.7
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.5
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.1
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.02
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.64
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.26
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.72
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,17.0
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,36.44
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.17
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,37.63
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
430381,Church Park Bodmin,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.86
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.34
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,feeder,0060,L3 Active Power,kW,8.74
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,feeder,0060,L2 Active Power,kW,9.81
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,feeder,0060,L1 Active Power,kW,14.19
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,feeder,0060,N Current (RMS),A,35.0
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,37.4
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,41.8
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,59.4
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.36
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.51
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.9
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.3
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.65
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.41
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.04
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.14
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.29
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.66
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.7
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,17.2
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.86
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.26
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,39.12
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
430381,Church Park Bodmin,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.84
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.79
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,feeder,0060,L3 Active Power,kW,7.54
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,feeder,0060,L2 Active Power,kW,8.6
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,feeder,0060,L1 Active Power,kW,12.58
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,feeder,0060,N Current (RMS),A,33.2
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.0
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,36.8
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,52.5
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.25
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.58
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.09
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.1
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.8
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.55
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.68
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.32
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.1
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.55
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.7
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,17.3
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,38.27
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.89
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,38.67
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
430381,Church Park Bodmin,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.74
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.85
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,feeder,0060,L3 Active Power,kW,8.71
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,feeder,0060,L2 Active Power,kW,7.85
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,feeder,0060,L1 Active Power,kW,11.12
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,feeder,0060,N Current (RMS),A,29.9
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,37.1
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,34.1
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,47.4
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.56
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.13
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.5
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.21
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.62
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,63.2
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.3
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,21.1
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.22
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.87
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.22
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
430381,Church Park Bodmin,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.3
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.47
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,feeder,0060,L3 Active Power,kW,6.64
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,feeder,0060,L2 Active Power,kW,7.68
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,feeder,0060,L1 Active Power,kW,13.22
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,feeder,0060,N Current (RMS),A,33.7
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.7
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,33.1
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,55.4
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.34
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.4
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.76
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.55
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.83
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.77
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
