Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.97
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.3
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,21.2
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.1
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.22
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.46
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
430381,Church Park Bodmin,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.51
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,feeder,0060,L3 Active Power,kW,6.83
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,feeder,0060,L2 Active Power,kW,7.47
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,feeder,0060,L1 Active Power,kW,11.46
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,feeder,0060,N Current (RMS),A,28.2
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.1
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,32.4
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,48.1
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.36
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.51
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.31
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.7
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.65
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.26
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.32
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.02
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.15
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.7
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,21.2
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.07
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.43
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.83
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
430381,Church Park Bodmin,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.42
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.88
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,feeder,0060,L3 Active Power,kW,6.72
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,feeder,0060,L2 Active Power,kW,7.82
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,feeder,0060,L1 Active Power,kW,11.71
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,feeder,0060,N Current (RMS),A,30.3
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,33.5
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,49.6
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.39
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.57
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.36
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.9
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.7
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.68
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.69
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.28
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.07
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,21.3
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.2
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.1
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.87
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
430381,Church Park Bodmin,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.9
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.57
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,feeder,0060,L3 Active Power,kW,6.68
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,feeder,0060,L2 Active Power,kW,7.35
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,feeder,0060,L1 Active Power,kW,11.26
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,feeder,0060,N Current (RMS),A,29.3
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.5
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,31.4
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,47.3
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.52
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.22
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.21
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.87
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.55
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.69
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.49
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.47
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,21.3
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.92
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.66
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.36
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
430381,Church Park Bodmin,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.61
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.59
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,feeder,0060,L3 Active Power,kW,7.83
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,feeder,0060,L2 Active Power,kW,8.4
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,feeder,0060,L1 Active Power,kW,12.07
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,feeder,0060,N Current (RMS),A,31.3
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,34.0
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,35.7
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,50.7
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.83
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.26
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.53
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.89
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.74
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.37
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.7
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.73
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.02
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.1
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.9
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,21.3
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.38
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.29
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.65
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
430381,Church Park Bodmin,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.47
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.55
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,feeder,0060,L3 Active Power,kW,7.25
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,feeder,0060,L2 Active Power,kW,8.34
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,feeder,0060,L1 Active Power,kW,12.98
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,feeder,0060,N Current (RMS),A,31.4
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.2
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,35.4
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,53.6
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.38
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.68
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.05
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.81
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.03
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.25
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.26
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.2
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,21.3
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,37.53
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.52
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.95
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
430381,Church Park Bodmin,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.04
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.47
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,feeder,0060,L3 Active Power,kW,7.25
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,feeder,0060,L2 Active Power,kW,7.78
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,feeder,0060,L1 Active Power,kW,11.68
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,feeder,0060,N Current (RMS),A,29.5
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.4
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,33.1
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,49.0
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.77
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.72
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.38
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.53
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.65
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.06
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.11
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.12
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.7
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,21.4
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.11
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.02
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,41.73
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
430381,Church Park Bodmin,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.51
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,feeder,0060,L3 Active Power,kW,7.51
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,feeder,0060,L2 Active Power,kW,8.79
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,feeder,0060,L1 Active Power,kW,11.66
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,feeder,0060,N Current (RMS),A,26.2
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.0
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,37.3
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,49.2
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.5
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.17
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.15
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.6
