Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.02
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.33
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.57
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.3
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.73
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.84
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.87
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,21.5
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.67
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.55
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,42.66
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
430381,Church Park Bodmin,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.31
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,feeder,0060,L3 Active Power,kW,7.98
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,feeder,0060,L2 Active Power,kW,9.0
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,feeder,0060,L1 Active Power,kW,10.01
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,feeder,0060,N Current (RMS),A,22.8
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,33.8
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,38.1
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,43.3
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.54
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.85
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.76
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.71
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.92
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.98
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.72
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.27
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.41
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.7
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,21.5
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.54
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.52
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.94
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
430381,Church Park Bodmin,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.72
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.35
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.18
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,feeder,0060,L3 Active Power,kW,12.19
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,feeder,0060,L2 Active Power,kW,16.28
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,feeder,0060,L1 Active Power,kW,17.81
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,feeder,0060,N Current (RMS),A,34.9
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.6
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,67.7
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,73.7
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.95
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.76
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.74
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.87
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.74
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.98
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.89
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.28
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.98
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.3
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,21.5
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.63
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.72
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,48.69
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
430381,Church Park Bodmin,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.58
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.15
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,feeder,0060,L3 Active Power,kW,11.58
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,feeder,0060,L2 Active Power,kW,17.02
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,feeder,0060,L1 Active Power,kW,17.99
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,feeder,0060,N Current (RMS),A,35.4
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,47.6
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,70.0
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,73.9
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.86
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.05
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.04
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.1
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.47
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.89
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.61
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.97
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.09
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.2
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,21.5
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.11
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.41
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,49.44
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
430381,Church Park Bodmin,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.59
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.66
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.57
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,feeder,0060,L3 Active Power,kW,11.12
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,feeder,0060,L2 Active Power,kW,16.54
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,feeder,0060,L1 Active Power,kW,17.51
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,feeder,0060,N Current (RMS),A,36.9
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,46.3
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,68.7
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,72.8
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.92
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.92
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.93
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.1
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.39
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.08
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.56
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.81
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.92
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.6
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.9
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.7
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,21.6
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,48.7
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.36
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,46.72
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
430381,Church Park Bodmin,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.37
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.65
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.36
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.53
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,feeder,0060,L2 Active Power,kW,20.43
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,feeder,0060,L1 Active Power,kW,22.43
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,feeder,0060,N Current (RMS),A,44.8
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.2
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,84.0
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,92.0
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.3
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.31
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.85
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.84
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.38
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.15
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.41
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.76
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.6
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,21.6
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.72
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.14
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,52.7
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
430381,Church Park Bodmin,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.57
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.35
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.03
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,feeder,0060,L2 Active Power,kW,19.76
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,feeder,0060,L1 Active Power,kW,21.0
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,feeder,0060,N Current (RMS),A,42.4
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.1
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,81.8
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,86.5
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.71
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.37
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.98
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.3
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.5
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.9
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.57
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.89
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.89
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.8
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.81
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.85
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.42
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.64
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.7
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,21.6
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,53.19
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.21
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,57.72
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
