Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.27
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.76
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.03
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,feeder,0060,L3 Active Power,kW,16.32
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,feeder,0060,L2 Active Power,kW,21.41
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,feeder,0060,L1 Active Power,kW,22.77
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,feeder,0060,N Current (RMS),A,42.2
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,68.4
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,88.7
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,94.0
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.96
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.46
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.79
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.11
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.63
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.38
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.87
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.91
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.78
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.92
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.07
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.4
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,21.6
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,54.03
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.8
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,61.28
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
430381,Church Park Bodmin,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.32
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.66
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.86
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,feeder,0060,L3 Active Power,kW,14.29
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,feeder,0060,L2 Active Power,kW,19.74
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,feeder,0060,L1 Active Power,kW,21.06
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,feeder,0060,N Current (RMS),A,42.3
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.5
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,81.7
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,87.2
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.24
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.6
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.68
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.4
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.17
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.21
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.33
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.01
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.64
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.1
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.51
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.61
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.4
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,21.6
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,51.24
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.79
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,56.6
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
430381,Church Park Bodmin,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.57
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.27
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.1
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,feeder,0060,L3 Active Power,kW,14.19
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,feeder,0060,L2 Active Power,kW,19.2
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,feeder,0060,L1 Active Power,kW,20.76
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,feeder,0060,N Current (RMS),A,40.1
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.2
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,79.4
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,85.5
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.39
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.8
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.1
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.73
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.31
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.15
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.44
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.99
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.8
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.42
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.82
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.17
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.4
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,21.7
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.44
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.25
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,59.32
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
430381,Church Park Bodmin,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.93
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.92
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,feeder,0060,L3 Active Power,kW,11.98
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,feeder,0060,L2 Active Power,kW,18.06
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,feeder,0060,L1 Active Power,kW,19.7
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,feeder,0060,N Current (RMS),A,40.8
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.1
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,75.4
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,82.0
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.05
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.91
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.81
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.09
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.9
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.38
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.99
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.87
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.3
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.8
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.36
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.68
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.04
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.7
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.4
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,21.7
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.69
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.16
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,64.22
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
430381,Church Park Bodmin,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.88
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.64
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.68
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.08
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,feeder,0060,L2 Active Power,kW,18.3
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,feeder,0060,L1 Active Power,kW,20.23
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,feeder,0060,N Current (RMS),A,39.6
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.5
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,76.0
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,83.5
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.68
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.43
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.75
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.0
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.9
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.89
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.2
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.31
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.8
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.75
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.95
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.27
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.36
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.05
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.1
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.9
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,21.7
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,59.76
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.19
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,64.63
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,108.7
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
430381,Church Park Bodmin,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.74
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,feeder,0060,L3 Active Power,kW,11.54
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,feeder,0060,L2 Active Power,kW,18.76
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,feeder,0060,L1 Active Power,kW,20.33
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,feeder,0060,N Current (RMS),A,43.7
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.7
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,78.3
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,84.0
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.34
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.35
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.08
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.1
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.8
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.7
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.41
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.59
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.4
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.7
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.0
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.97
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.07
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.1
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.03
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.33
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.0
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.2
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,21.6
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,56.19
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.09
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,65.73
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,108.8
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
430381,Church Park Bodmin,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.99
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.42
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.5
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,feeder,0060,L3 Active Power,kW,12.79
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,feeder,0060,L2 Active Power,kW,18.15
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,feeder,0060,L1 Active Power,kW,19.7
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,feeder,0060,N Current (RMS),A,40.3
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.7
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,74.7
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,80.8
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.96
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.23
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.23
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.4
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.3
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.07
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.08
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.47
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.5
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.46
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.66
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.49
