Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.7
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,21.7
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.54
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.03
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,63.75
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
430381,Church Park Bodmin,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.6
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.02
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,feeder,0060,L3 Active Power,kW,12.49
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,feeder,0060,L2 Active Power,kW,18.74
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,feeder,0060,L1 Active Power,kW,20.05
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,feeder,0060,N Current (RMS),A,40.9
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.4
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,77.3
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,82.0
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.2
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.65
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.63
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.9
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.9
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.0
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.87
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.4
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.92
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.4
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.92
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.17
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.81
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.93
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,21.7
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.82
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.94
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,66.11
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
430381,Church Park Bodmin,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.69
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.88
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.73
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,feeder,0060,L2 Active Power,kW,19.06
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,feeder,0060,L1 Active Power,kW,19.92
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,feeder,0060,N Current (RMS),A,42.3
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.0
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,79.1
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,81.9
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.27
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.4
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.37
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.1
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.1
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.0
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.15
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.07
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.12
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.3
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.4
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.82
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.7
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.12
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.86
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.25
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.4
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,21.7
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.92
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.56
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
430381,Church Park Bodmin,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.12
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.11
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,feeder,0060,L3 Active Power,kW,14.17
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,feeder,0060,L2 Active Power,kW,18.06
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,feeder,0060,L1 Active Power,kW,20.95
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,feeder,0060,N Current (RMS),A,41.5
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.9
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,74.6
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,86.0
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.3
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.67
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.67
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.3
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.5
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.67
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.29
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.5
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.2
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.29
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.6
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.8
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.64
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.01
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.26
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.28
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.7
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,21.7
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.81
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.38
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,72.2
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
430381,Church Park Bodmin,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.8
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.47
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.93
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.0
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,feeder,0060,L3 Active Power,kW,15.08
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,feeder,0060,L2 Active Power,kW,18.97
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,feeder,0060,L1 Active Power,kW,22.23
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,feeder,0060,N Current (RMS),A,42.3
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.6
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,78.9
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,91.6
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.47
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.13
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.84
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.5
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.8
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.0
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.64
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.22
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.31
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.1
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.04
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.8
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.9
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.2
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.9
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.72
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.7
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,21.6
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.35
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.65
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,74.07
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
430381,Church Park Bodmin,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.7
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.66
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.44
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,feeder,0060,L3 Active Power,kW,12.6
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,feeder,0060,L2 Active Power,kW,18.74
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,feeder,0060,L1 Active Power,kW,20.42
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,feeder,0060,N Current (RMS),A,42.0
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.5
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,77.8
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,84.3
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.76
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.43
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.02
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.5
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.8
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.75
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.21
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.7
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.1
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.4
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.44
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.0
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.74
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.68
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.1
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,21.6
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.33
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.86
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,70.46
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
430381,Church Park Bodmin,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.86
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.6
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.53
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,feeder,0060,L3 Active Power,kW,14.43
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,feeder,0060,L2 Active Power,kW,18.38
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,feeder,0060,L1 Active Power,kW,20.55
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,feeder,0060,N Current (RMS),A,40.6
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.6
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,76.0
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,84.7
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.27
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.99
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.44
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.8
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.3
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.78
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.55
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.1
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.0
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.84
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.5
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.28
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.96
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.61
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.3
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.0
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,21.6
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.88
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.22
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,69.21
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
430381,Church Park Bodmin,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.34
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.29
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.29
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.8
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,feeder,0060,L2 Active Power,kW,17.73
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,feeder,0060,L1 Active Power,kW,19.95
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,feeder,0060,N Current (RMS),A,38.5
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.6
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,72.9
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,81.6
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.84
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.38
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.86
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.3
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.0
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.11
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.79
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.78
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.3
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.82
