Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,55.5
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.8
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.33
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.85
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,84.9
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.8
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,21.6
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.54
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.6
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,70.48
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
430381,Church Park Bodmin,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.2
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.51
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,feeder,0060,L3 Active Power,kW,14.18
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,feeder,0060,L2 Active Power,kW,20.41
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,feeder,0060,L1 Active Power,kW,21.7
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,feeder,0060,N Current (RMS),A,44.1
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.9
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,84.0
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,89.2
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.65
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.7
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.36
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.3
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.57
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.86
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.41
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.4
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.3
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.9
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.47
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,57.4
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.7
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.43
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.44
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.6
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,21.6
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.23
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.11
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,73.58
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
430381,Church Park Bodmin,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.2
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.45
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.06
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,feeder,0060,L3 Active Power,kW,13.31
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,feeder,0060,L2 Active Power,kW,18.81
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,feeder,0060,L1 Active Power,kW,20.65
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,feeder,0060,N Current (RMS),A,41.5
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.3
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,78.1
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,84.8
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.78
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.07
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.96
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.9
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.39
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.49
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.0
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.01
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,61.1
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.0
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.79
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.44
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.0
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,21.5
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.74
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.31
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,72.0
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
430381,Church Park Bodmin,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.6
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-1.11
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.63
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.57
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.42
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,feeder,0060,L2 Active Power,kW,17.53
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,feeder,0060,L1 Active Power,kW,20.78
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,feeder,0060,N Current (RMS),A,40.4
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.6
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,72.7
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,85.5
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.79
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.72
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.29
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.15
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.25
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.15
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,51.8
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.3
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.33
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,70.9
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.8
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.89
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.25
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,65.4
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.4
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.9
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,21.5
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.52
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.12
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,81.16
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,118.6
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
430381,Church Park Bodmin,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.1
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.24
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.29
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.92
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,feeder,0060,L3 Active Power,kW,14.12
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,feeder,0060,L2 Active Power,kW,19.83
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,feeder,0060,L1 Active Power,kW,21.56
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,feeder,0060,N Current (RMS),A,44.7
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.9
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,81.9
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,88.6
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.94
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.26
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.24
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.5
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.54
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.72
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.9
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.6
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.0
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.5
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.02
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,62.1
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.9
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.24
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.75
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.17
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,79.5
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.4
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,21.4
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.26
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.75
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,78.28
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
430381,Church Park Bodmin,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.0
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.82
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.8
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.99
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,feeder,0060,L2 Active Power,kW,18.06
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,feeder,0060,L1 Active Power,kW,20.57
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,feeder,0060,N Current (RMS),A,40.6
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.0
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,75.0
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,85.1
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.69
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.09
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.1
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.1
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.0
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.24
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.17
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.65
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,51.3
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.4
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.6
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.77
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,56.3
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.3
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.14
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.43
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,80.5
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.9
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,21.4
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.02
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.54
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,78.88
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
430381,Church Park Bodmin,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.3
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.36
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.16
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,feeder,0060,L3 Active Power,kW,14.74
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,feeder,0060,L2 Active Power,kW,18.47
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,feeder,0060,L1 Active Power,kW,21.36
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,feeder,0060,N Current (RMS),A,42.4
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.3
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,76.7
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,88.2
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.29
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.83
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.5
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.0
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.69
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.84
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.55
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,49.5
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.3
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.1
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.69
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.0
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.7
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.27
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.48
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,87.3
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.3
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,21.4
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,59.68
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.85
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,77.29
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,117.7
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
430381,Church Park Bodmin,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.7
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.23
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.06
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,feeder,0060,L3 Active Power,kW,14.3
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,feeder,0060,L2 Active Power,kW,18.91
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,feeder,0060,L1 Active Power,kW,22.91
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,feeder,0060,N Current (RMS),A,45.6
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.1
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,78.5
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,94.5
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.23
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.78
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.59
