Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.1
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.9
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.45
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.53
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.76
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.97
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.4
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.8
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.6
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.61
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.6
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.0
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.22
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.51
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.23
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,78.2
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.0
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,21.4
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.76
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.4
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,74.71
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
430381,Church Park Bodmin,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.0
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.6
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.91
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.87
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.66
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,feeder,0060,L2 Active Power,kW,17.87
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,feeder,0060,L1 Active Power,kW,19.69
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,feeder,0060,N Current (RMS),A,40.2
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.6
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,74.5
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,81.6
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.84
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.81
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.46
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.0
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.1
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.73
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.33
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.49
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.2
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.49
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.1
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.4
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.9
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,66.2
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.6
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,21.4
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,59.87
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.06
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.74
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
430381,Church Park Bodmin,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.78
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.8
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.51
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,feeder,0060,L3 Active Power,kW,12.57
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,feeder,0060,L2 Active Power,kW,19.05
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,feeder,0060,L1 Active Power,kW,20.75
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,feeder,0060,N Current (RMS),A,43.3
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.3
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,79.1
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,85.9
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.04
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.72
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.22
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.9
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.6
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.51
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.92
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.37
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.4
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.9
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.0
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.99
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,64.3
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.3
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.71
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.29
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.29
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.3
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.6
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,21.3
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.7
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.03
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,72.83
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
430381,Church Park Bodmin,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.31
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.46
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.29
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.65
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,feeder,0060,L2 Active Power,kW,18.79
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,feeder,0060,L1 Active Power,kW,20.93
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,feeder,0060,N Current (RMS),A,41.9
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.7
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,78.1
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,86.4
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.32
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.78
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.24
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.1
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.8
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.7
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.16
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.99
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.03
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.6
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.5
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.94
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,64.1
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.4
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.88
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.73
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.8
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,21.3
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.55
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,59.12
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,69.78
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
430381,Church Park Bodmin,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.5
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.47
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.59
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.85
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,feeder,0060,L2 Active Power,kW,18.92
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,feeder,0060,L1 Active Power,kW,21.82
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,feeder,0060,N Current (RMS),A,43.6
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.4
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,78.7
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,90.1
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.83
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.84
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.06
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.3
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.0
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.7
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.52
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.61
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.23
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.9
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.2
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.8
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.38
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,60.1
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.8
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.06
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.81
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.3
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,21.2
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.25
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,58.92
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,70.33
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
430381,Church Park Bodmin,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.78
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.63
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.28
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,feeder,0060,L2 Active Power,kW,18.73
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,feeder,0060,L1 Active Power,kW,20.41
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,feeder,0060,N Current (RMS),A,41.1
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.0
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,77.8
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,84.3
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.93
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.96
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.6
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.9
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.9
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.51
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.37
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.49
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.3
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.78
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,79.3
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.5
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.0
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.4
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,21.1
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.57
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.85
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,67.75
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
430381,Church Park Bodmin,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.51
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.25
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,feeder,0060,L3 Active Power,kW,14.3
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,feeder,0060,L2 Active Power,kW,19.71
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,feeder,0060,L1 Active Power,kW,20.52
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,feeder,0060,N Current (RMS),A,40.7
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.9
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,81.7
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,85.2
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.58
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.05
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.94
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.7
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.39
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.14
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.15
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.4
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.6
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.1
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.99
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,76.3
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.1
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.11
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.29
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.62
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,79.6
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.9
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,21.1
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.72
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.93
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,67.85
