Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
430381,Church Park Bodmin,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.37
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.45
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,feeder,0060,L3 Active Power,kW,14.31
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,feeder,0060,L2 Active Power,kW,19.42
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,feeder,0060,L1 Active Power,kW,21.93
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,feeder,0060,N Current (RMS),A,41.8
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.7
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,80.8
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,90.6
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.92
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.47
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.26
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.1
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.19
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.78
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.79
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.5
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.2
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.05
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,84.3
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.3
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.64
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.65
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,91.4
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.1
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,21.1
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,60.78
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.17
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,68.42
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
430381,Church Park Bodmin,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.8
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.49
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,feeder,0060,L3 Active Power,kW,14.3
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,feeder,0060,L2 Active Power,kW,18.51
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,feeder,0060,L1 Active Power,kW,21.12
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,feeder,0060,N Current (RMS),A,41.8
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.1
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,77.5
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,87.8
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.9
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.83
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.11
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.1
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.25
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.18
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.9
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.1
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.1
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.43
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,72.5
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.5
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.59
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.62
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,105.6
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.4
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,21.1
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,66.53
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.07
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,67.04
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,123.7
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.6
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
430381,Church Park Bodmin,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.76
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.26
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.36
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,feeder,0060,L3 Active Power,kW,14.97
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,feeder,0060,L2 Active Power,kW,18.67
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,feeder,0060,L1 Active Power,kW,20.72
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,feeder,0060,N Current (RMS),A,39.0
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.4
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,78.5
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,87.0
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.68
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.94
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.43
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.3
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.33
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.57
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.9
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.7
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.26
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.85
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.0
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.07
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.2
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.05
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.2
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.6
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,21.1
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,58.3
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.61
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,63.71
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
430381,Church Park Bodmin,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.04
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.57
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,feeder,0060,L3 Active Power,kW,17.02
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,feeder,0060,L2 Active Power,kW,20.07
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,feeder,0060,L1 Active Power,kW,20.73
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,feeder,0060,N Current (RMS),A,35.3
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,70.7
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,83.4
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,86.2
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.51
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.86
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.64
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.68
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.54
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.64
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.3
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.43
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.02
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.33
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.9
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.1
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,21.1
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,54.62
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.66
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,63.1
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
430381,Church Park Bodmin,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.76
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.37
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.46
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,feeder,0060,L3 Active Power,kW,15.22
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,feeder,0060,L2 Active Power,kW,19.58
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,feeder,0060,L1 Active Power,kW,21.03
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,feeder,0060,N Current (RMS),A,39.8
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.0
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,81.6
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,88.6
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.62
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.76
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.27
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.95
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.37
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.71
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.2
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.55
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.3
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.1
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.54
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.9
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.7
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,21.1
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.07
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.12
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,61.51
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
430381,Church Park Bodmin,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.87
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.04
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.83
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,feeder,0060,L3 Active Power,kW,15.39
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,feeder,0060,L2 Active Power,kW,18.81
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,feeder,0060,L1 Active Power,kW,20.17
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,feeder,0060,N Current (RMS),A,35.4
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.9
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,78.4
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,83.9
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.64
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.18
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.9
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.53
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.5
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.09
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.5
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.51
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.86
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.6
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.7
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,21.0
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,47.99
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.48
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,58.43
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
430381,Church Park Bodmin,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.78
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.07
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,feeder,0060,L3 Active Power,kW,15.2
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,feeder,0060,L2 Active Power,kW,18.43
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,feeder,0060,L1 Active Power,kW,21.0
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,feeder,0060,N Current (RMS),A,39.4
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.8
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,76.7
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,87.0
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.26
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.34
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.51
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.7
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.77
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.26
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.4
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.01
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
