Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.44
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,21.0
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.82
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.38
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,60.67
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
430381,Church Park Bodmin,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.54
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.04
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,feeder,0060,L3 Active Power,kW,15.35
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,feeder,0060,L2 Active Power,kW,19.51
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,feeder,0060,L1 Active Power,kW,20.96
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,feeder,0060,N Current (RMS),A,38.2
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.5
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,80.8
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,86.5
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.71
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.96
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.5
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.3
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.5
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.16
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.06
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.01
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.27
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.76
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,21.0
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,46.97
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.07
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.21
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
430381,Church Park Bodmin,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.5
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.94
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.27
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,feeder,0060,L3 Active Power,kW,15.57
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,feeder,0060,L2 Active Power,kW,19.49
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,feeder,0060,L1 Active Power,kW,20.09
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,feeder,0060,N Current (RMS),A,37.1
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.7
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,80.8
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,83.2
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.5
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.47
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.84
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.0
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.3
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.9
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.17
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.03
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.44
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.06
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.61
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.1
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.6
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,20.9
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,48.61
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.86
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,54.59
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
430381,Church Park Bodmin,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.47
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.88
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,feeder,0060,L3 Active Power,kW,14.61
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,feeder,0060,L2 Active Power,kW,18.04
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,feeder,0060,L1 Active Power,kW,20.05
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,feeder,0060,N Current (RMS),A,39.0
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.0
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,75.3
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,83.6
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.46
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.06
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.5
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.3
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.5
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.72
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.37
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.89
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.1
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.69
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.7
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.98
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.06
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.2
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.3
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,20.9
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,45.72
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.42
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,61.23
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
430381,Church Park Bodmin,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.62
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.75
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,feeder,0060,L3 Active Power,kW,19.38
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,feeder,0060,L2 Active Power,kW,23.18
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,feeder,0060,L1 Active Power,kW,23.58
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,feeder,0060,N Current (RMS),A,37.8
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,82.5
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,96.8
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,98.5
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.41
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.7
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.95
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.2
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.03
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.74
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.07
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.3
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.0
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.95
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.0
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.0
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.12
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.1
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.2
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.9
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,20.8
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,51.25
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.68
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,72.82
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
430381,Church Park Bodmin,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.1
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.11
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,feeder,0060,L3 Active Power,kW,25.42
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,feeder,0060,L2 Active Power,kW,28.16
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,feeder,0060,L1 Active Power,kW,28.67
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,feeder,0060,N Current (RMS),A,35.4
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,107.0
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,118.0
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,119.5
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.39
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.47
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.32
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.87
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.6
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.1
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.22
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.22
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.21
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.4
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.32
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.55
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.4
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,78.7
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.8
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,20.8
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,61.43
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.68
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,75.57
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
430381,Church Park Bodmin,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.0
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.76
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.3
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,feeder,0060,L3 Active Power,kW,27.9
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,feeder,0060,L2 Active Power,kW,31.49
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,feeder,0060,L1 Active Power,kW,31.21
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,feeder,0060,N Current (RMS),A,36.4
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,118.3
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,131.6
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,130.4
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.44
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.3
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.42
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.7
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.5
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.33
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.95
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.84
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.47
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,53.4
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.01
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.87
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,98.8
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.3
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,20.8
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,70.02
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,48.08
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,72.33
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.4
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
430381,Church Park Bodmin,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.6
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.9
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.25
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,feeder,0060,L3 Active Power,kW,15.84
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,feeder,0060,L2 Active Power,kW,19.65
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,feeder,0060,L1 Active Power,kW,19.14
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,feeder,0060,N Current (RMS),A,34.7
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,66.4
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,82.1
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,80.5
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.55
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.45
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.13
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.2
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.66
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.78
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.31
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.1
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.6
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
