Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.66
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.82
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.41
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.4
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,20.7
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,51.54
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.53
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,56.94
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
430381,Church Park Bodmin,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.84
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.19
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.87
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,feeder,0060,L2 Active Power,kW,17.84
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,feeder,0060,L1 Active Power,kW,19.1
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,feeder,0060,N Current (RMS),A,37.1
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.2
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,73.9
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,79.4
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.71
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.97
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.29
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.62
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.83
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.0
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.39
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.22
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.3
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.67
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.1
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.3
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,20.6
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,50.56
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.79
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,58.96
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
430381,Church Park Bodmin,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.65
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.51
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.99
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.39
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,feeder,0060,L2 Active Power,kW,17.03
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,feeder,0060,L1 Active Power,kW,18.18
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,feeder,0060,N Current (RMS),A,36.4
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.6
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,70.8
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,76.0
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.45
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.44
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.99
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.24
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,35.3
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.5
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.33
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.72
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.8
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.3
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.3
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.29
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.77
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.72
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.25
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.9
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.7
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,20.6
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,45.44
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.27
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,61.52
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
430381,Church Park Bodmin,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.88
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.51
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.78
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.06
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,feeder,0060,L2 Active Power,kW,17.04
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,feeder,0060,L1 Active Power,kW,18.59
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,feeder,0060,N Current (RMS),A,36.2
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.2
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,70.8
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,77.4
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.71
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.41
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.48
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.95
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,47.7
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.6
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.65
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.78
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.83
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.28
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.39
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.29
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.37
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,20.5
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,49.05
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.91
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,60.32
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
430381,Church Park Bodmin,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.36
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.41
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.51
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.85
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,feeder,0060,L2 Active Power,kW,18.66
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,feeder,0060,L1 Active Power,kW,20.82
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,feeder,0060,N Current (RMS),A,41.7
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.9
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,77.3
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,86.4
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.56
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.38
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.97
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.09
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,52.5
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.6
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.05
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.5
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.89
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.92
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.12
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.14
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.49
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.9
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.4
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,20.4
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,53.6
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.94
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,66.16
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,116.1
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
430381,Church Park Bodmin,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.26
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.77
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.58
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.49
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,feeder,0060,L2 Active Power,kW,17.59
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,feeder,0060,L1 Active Power,kW,20.09
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,feeder,0060,N Current (RMS),A,42.5
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.6
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,73.3
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,83.2
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.32
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.14
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.96
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.8
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,38.9
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.3
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.9
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.97
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.67
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.73
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.0
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.8
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.81
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.54
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.9
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.38
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.45
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.57
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,66.6
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.1
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,20.4
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,55.09
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.81
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,69.96
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,118.7
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
430381,Church Park Bodmin,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.32
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.69
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.76
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,feeder,0060,L2 Active Power,kW,17.91
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,feeder,0060,L1 Active Power,kW,18.66
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,feeder,0060,N Current (RMS),A,37.5
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.9
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,74.5
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,77.9
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.52
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.47
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.12
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.8
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,38.2
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.9
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.0
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.32
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.3
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.47
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.0
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.97
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.45
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.4
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.3
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.93
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.05
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.9
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,20.3
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,55.85
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.45
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,70.6
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,125.4
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
430381,Church Park Bodmin,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.4
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.04
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.35
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,feeder,0060,L3 Active Power,kW,12.62
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,feeder,0060,L2 Active Power,kW,17.13
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,feeder,0060,L1 Active Power,kW,17.98
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,feeder,0060,N Current (RMS),A,37.0
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.3
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,71.5
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,75.4
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.24
