Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.93
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.81
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.88
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,42.2
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.2
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.99
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.75
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.95
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.6
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.1
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.79
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.5
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.8
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.08
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.96
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.7
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.6
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,20.3
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,55.59
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.21
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,64.45
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,124.4
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
430381,Church Park Bodmin,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.03
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.6
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.09
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,feeder,0060,L3 Active Power,kW,14.45
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,feeder,0060,L2 Active Power,kW,18.63
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,feeder,0060,L1 Active Power,kW,18.14
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,feeder,0060,N Current (RMS),A,35.3
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.9
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,77.2
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,75.7
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.21
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.09
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.59
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.82
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,37.5
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.0
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.21
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.76
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.88
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.1
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.9
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.72
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.63
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.3
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.1
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.97
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.86
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,65.4
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.5
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,20.1
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,60.51
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.93
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,63.93
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,116.2
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
430381,Church Park Bodmin,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.88
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.82
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.11
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,feeder,0060,L3 Active Power,kW,12.98
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,feeder,0060,L2 Active Power,kW,17.85
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,feeder,0060,L1 Active Power,kW,18.7
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,feeder,0060,N Current (RMS),A,37.5
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.9
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,74.1
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,78.0
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.56
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.6
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.52
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,36.9
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.7
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.53
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.96
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.51
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.1
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.82
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.95
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.4
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.8
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.9
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.67
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.42
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.86
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.6
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.9
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,20.0
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,58.14
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.69
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,66.32
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,135.1
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
430381,Church Park Bodmin,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.76
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.89
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.22
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,feeder,0060,L2 Active Power,kW,17.72
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,feeder,0060,L1 Active Power,kW,18.69
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,feeder,0060,N Current (RMS),A,38.0
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.9
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,73.7
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,77.8
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.23
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.44
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.07
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.66
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,37.0
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.4
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.07
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.44
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.46
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.2
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.8
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.4
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,65.2
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.5
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.73
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.44
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.48
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.5
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.9
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,20.0
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,46.97
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.55
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,76.41
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,130.4
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
430381,Church Park Bodmin,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.2
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.33
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.08
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.9
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,feeder,0060,L3 Active Power,kW,14.12
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,feeder,0060,L2 Active Power,kW,18.04
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,feeder,0060,L1 Active Power,kW,19.12
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,feeder,0060,N Current (RMS),A,37.6
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.7
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,74.7
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,78.9
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.72
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.23
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.64
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,39.3
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.2
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.68
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.49
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.85
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.3
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.1
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.24
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,77.5
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.7
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.73
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.9
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.06
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.3
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,19.9
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.84
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.27
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,82.13
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,143.8
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
430381,Church Park Bodmin,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.1
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.41
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.16
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.44
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,feeder,0060,L3 Active Power,kW,12.62
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,feeder,0060,L2 Active Power,kW,16.7
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,feeder,0060,L1 Active Power,kW,17.45
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,feeder,0060,N Current (RMS),A,35.6
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.1
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,69.7
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,73.0
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.23
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.59
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.07
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,35.2
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.5
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.9
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.29
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.08
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.26
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,51.8
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.2
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.33
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.33
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.58
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.7
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.5
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,19.9
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,43.62
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.31
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,70.19
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
430381,Church Park Bodmin,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.9
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.47
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.51
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.51
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,feeder,0060,L2 Active Power,kW,17.76
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,feeder,0060,L1 Active Power,kW,18.55
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,feeder,0060,N Current (RMS),A,36.7
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.8
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,73.8
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,77.1
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.5
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.91
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.35
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.0
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.8
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.7
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.28
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.86
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.1
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.84
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.55
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.34
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,67.9
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.4
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,19.9
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
