Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,44.66
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.19
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,55.9
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
430381,Church Park Bodmin,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.01
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.79
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,feeder,0060,L3 Active Power,kW,12.27
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,feeder,0060,L2 Active Power,kW,18.2
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,feeder,0060,L1 Active Power,kW,17.99
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,feeder,0060,N Current (RMS),A,38.3
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.0
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,75.9
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,75.0
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.37
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.3
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.62
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.0
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.59
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.18
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.28
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.8
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.16
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.3
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.3
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.0
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.0
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.2
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,19.8
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.71
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.24
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,61.5
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
430381,Church Park Bodmin,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.48
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.16
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,feeder,0060,L2 Active Power,kW,17.8
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,feeder,0060,L1 Active Power,kW,18.69
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,feeder,0060,N Current (RMS),A,35.9
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.8
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,74.0
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,77.7
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.24
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.16
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.61
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.8
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.8
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.14
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.08
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.68
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.8
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.1
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.37
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,72.8
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.9
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,19.7
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,45.86
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.12
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,56.1
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
430381,Church Park Bodmin,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.15
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.33
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.82
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.71
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,feeder,0060,L2 Active Power,kW,16.92
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,feeder,0060,L1 Active Power,kW,17.96
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,feeder,0060,N Current (RMS),A,37.5
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.9
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,70.2
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,74.7
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.33
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.4
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.53
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.9
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.7
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.37
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.22
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.62
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.7
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.96
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.1
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.77
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,77.3
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.1
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,19.6
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,46.36
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.94
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,53.6
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
430381,Church Park Bodmin,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.74
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.53
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.73
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.6
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,feeder,0060,L2 Active Power,kW,17.7
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,feeder,0060,L1 Active Power,kW,17.54
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,feeder,0060,N Current (RMS),A,35.8
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.2
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,73.2
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,73.1
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.05
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.23
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.45
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.9
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.1
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.39
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.38
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.12
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.5
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.2
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.68
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.9
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.32
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,70.4
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.8
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,19.6
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,46.47
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.56
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,56.87
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
430381,Church Park Bodmin,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.49
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.13
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,feeder,0060,L2 Active Power,kW,18.1
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,feeder,0060,L1 Active Power,kW,18.86
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,feeder,0060,N Current (RMS),A,37.1
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.6
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,74.8
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,77.8
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.63
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.9
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.81
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.3
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.5
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.13
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.98
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.26
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,67.6
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.2
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,19.5
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.85
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,43.09
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,51.09
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
430381,Church Park Bodmin,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.12
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.39
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.98
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,feeder,0060,L2 Active Power,kW,18.6
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,feeder,0060,L1 Active Power,kW,18.64
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,feeder,0060,N Current (RMS),A,35.3
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.4
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,77.0
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,76.9
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.72
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.35
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.62
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.1
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.5
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.14
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.64
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.45
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.7
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.04
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.39
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.92
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,67.1
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.0
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,19.4
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,42.85
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.08
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,54.13
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
430381,Church Park Bodmin,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.78
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.35
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,feeder,0060,L3 Active Power,kW,14.48
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,feeder,0060,L2 Active Power,kW,19.16
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,feeder,0060,L1 Active Power,kW,20.54
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,feeder,0060,N Current (RMS),A,38.0
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.8
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,79.7
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,85.2
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.01
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.14
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.84
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,36.0
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.7
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.89
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.87
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.21
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.71
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
