Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.58
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.37
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.3
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,78.5
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.9
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,19.3
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,48.01
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.22
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,57.61
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
430381,Church Park Bodmin,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.49
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.55
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.73
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.26
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,feeder,0060,L2 Active Power,kW,17.58
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,feeder,0060,L1 Active Power,kW,19.61
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,feeder,0060,N Current (RMS),A,40.1
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.0
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,72.9
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,81.4
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.11
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.88
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.47
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.4
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.5
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.5
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.23
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.32
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.59
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.85
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.54
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.09
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.4
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.2
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,19.2
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,44.4
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.89
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,53.94
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
430381,Church Park Bodmin,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.71
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.24
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,feeder,0060,L3 Active Power,kW,14.41
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,feeder,0060,L2 Active Power,kW,18.8
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,feeder,0060,L1 Active Power,kW,20.4
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,feeder,0060,N Current (RMS),A,39.5
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.7
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,77.5
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,84.2
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.12
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.08
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.73
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.49
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.77
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.25
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.42
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.74
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.7
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.1
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.31
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.59
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.3
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.8
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,19.1
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,46.9
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.61
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,56.65
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
430381,Church Park Bodmin,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.22
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.33
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.09
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,feeder,0060,L3 Active Power,kW,19.24
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,feeder,0060,L2 Active Power,kW,22.98
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,feeder,0060,L1 Active Power,kW,24.91
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,feeder,0060,N Current (RMS),A,40.6
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,80.7
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,95.4
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,103.3
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.49
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.75
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.7
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.49
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.92
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.64
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.04
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.29
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,68.1
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.6
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.21
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.46
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,69.8
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.9
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,18.9
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,50.73
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.77
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,61.45
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
430381,Church Park Bodmin,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.32
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.53
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.42
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,feeder,0060,L3 Active Power,kW,21.42
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,feeder,0060,L2 Active Power,kW,24.8
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,feeder,0060,L1 Active Power,kW,26.2
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,feeder,0060,N Current (RMS),A,40.3
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,89.2
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,103.1
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,109.1
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.55
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.87
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.91
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.3
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.1
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.25
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.39
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.42
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.15
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,70.7
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.8
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.44
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.79
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,98.6
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.0
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,18.8
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,64.22
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.78
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,64.79
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
430381,Church Park Bodmin,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.6
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.13
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,feeder,0060,L3 Active Power,kW,23.63
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,feeder,0060,L2 Active Power,kW,26.22
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,feeder,0060,L1 Active Power,kW,26.08
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,feeder,0060,N Current (RMS),A,35.6
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,98.8
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,109.1
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,108.9
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.06
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.7
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.9
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.1
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.05
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.64
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.57
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.81
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,91.7
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.4
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.18
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.64
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.94
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,71.7
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.4
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,18.6
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,62.46
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,50.38
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,71.98
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
430381,Church Park Bodmin,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.6
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.14
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.16
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,feeder,0060,L3 Active Power,kW,27.52
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,feeder,0060,L2 Active Power,kW,30.69
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,feeder,0060,L1 Active Power,kW,29.11
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,feeder,0060,N Current (RMS),A,34.9
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,116.1
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,128.4
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,122.0
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.59
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.37
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.28
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.19
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.5
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.5
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.5
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.28
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.81
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.22
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,76.4
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.2
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.28
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.92
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.4
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,18.5
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,59.21
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,53.62
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,68.8
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
430381,Church Park Bodmin,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.89
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.41
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,feeder,0060,L3 Active Power,kW,19.62
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,feeder,0060,L2 Active Power,kW,22.94
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,feeder,0060,L1 Active Power,kW,22.79
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,feeder,0060,N Current (RMS),A,35.9
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,82.1
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,95.7
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,95.4
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.28
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.12
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.29
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.4
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.2
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.68
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.69
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.79
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
