Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.01
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,70.8
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.2
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.66
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.91
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.7
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,18.4
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,49.45
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.07
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,62.86
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
430381,Church Park Bodmin,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.88
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.5
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,feeder,0060,L3 Active Power,kW,22.73
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,feeder,0060,L2 Active Power,kW,24.43
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,feeder,0060,L1 Active Power,kW,25.87
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,feeder,0060,N Current (RMS),A,38.8
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,96.0
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,103.1
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,108.3
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.21
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.24
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.98
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.8
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.4
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.26
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.67
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.07
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.66
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.98
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.21
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.9
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,18.4
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,51.01
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,44.56
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,59.91
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
430381,Church Park Bodmin,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.24
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.48
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,feeder,0060,L3 Active Power,kW,13.88
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,feeder,0060,L2 Active Power,kW,16.86
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,feeder,0060,L1 Active Power,kW,17.71
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,feeder,0060,N Current (RMS),A,34.5
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.2
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,70.5
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,74.3
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.27
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.55
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.53
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.4
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.09
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.19
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.56
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.9
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.96
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.49
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.3
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,18.3
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,44.8
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.45
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,57.61
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
430381,Church Park Bodmin,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.58
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.44
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.85
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.79
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,feeder,0060,L2 Active Power,kW,18.28
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,feeder,0060,L1 Active Power,kW,18.79
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,feeder,0060,N Current (RMS),A,37.1
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.1
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,76.2
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,78.4
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.76
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.87
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.65
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.0
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.78
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.7
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.95
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.43
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.74
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.62
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,18.2
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.89
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.51
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,53.81
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
430381,Church Park Bodmin,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.64
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.85
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,feeder,0060,L3 Active Power,kW,12.31
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,feeder,0060,L2 Active Power,kW,17.46
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,feeder,0060,L1 Active Power,kW,19.24
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,feeder,0060,N Current (RMS),A,39.8
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.6
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,72.6
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,79.8
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.86
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.48
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.29
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.4
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.6
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.5
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.16
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.2
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.28
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.72
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.45
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.83
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.6
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,18.1
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.96
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.28
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,52.65
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
430381,Church Park Bodmin,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.38
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.77
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.98
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,feeder,0060,L2 Active Power,kW,18.23
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,feeder,0060,L1 Active Power,kW,19.9
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,feeder,0060,N Current (RMS),A,40.0
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.8
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,75.6
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,82.6
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.91
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.14
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.14
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.1
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.51
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.52
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.0
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.1
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.4
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.32
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.05
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.64
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.73
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.5
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,18.0
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.24
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,44.65
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,62.32
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
430381,Church Park Bodmin,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.26
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.64
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.84
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.5
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,feeder,0060,L2 Active Power,kW,17.74
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,feeder,0060,L1 Active Power,kW,19.88
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,feeder,0060,N Current (RMS),A,41.2
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.4
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,73.7
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,82.6
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.25
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.11
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.08
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.23
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.5
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.1
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.7
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.0
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.97
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.52
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.55
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.5
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,18.0
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.54
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.03
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,64.63
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
430381,Church Park Bodmin,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.69
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.58
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.69
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.03
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,feeder,0060,L2 Active Power,kW,18.03
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,feeder,0060,L1 Active Power,kW,19.37
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,feeder,0060,N Current (RMS),A,41.4
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.5
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,74.8
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,80.7
