Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.92
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.31
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.68
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.0
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.99
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.23
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.1
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.7
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.23
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.63
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.78
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.1
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.3
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,17.9
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.17
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.54
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,60.82
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
430381,Church Park Bodmin,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.79
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.86
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,feeder,0060,L3 Active Power,kW,14.78
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,feeder,0060,L2 Active Power,kW,19.58
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,feeder,0060,L1 Active Power,kW,21.48
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,feeder,0060,N Current (RMS),A,43.6
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.7
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,80.8
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,88.3
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.9
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.33
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.34
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.7
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.5
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.6
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.68
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.07
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.8
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.2
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,17.9
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,47.92
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.87
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,54.61
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
430381,Church Park Bodmin,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.56
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.31
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.53
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,feeder,0060,L2 Active Power,kW,19.74
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,feeder,0060,L1 Active Power,kW,21.35
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,feeder,0060,N Current (RMS),A,43.8
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.1
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,81.2
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,87.5
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.9
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.67
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.61
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.6
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.67
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.02
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.41
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.85
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.18
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.54
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,71.8
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.6
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,17.8
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,48.59
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.08
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,53.29
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
430381,Church Park Bodmin,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.72
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.41
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,feeder,0060,L3 Active Power,kW,12.76
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,feeder,0060,L2 Active Power,kW,19.7
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,feeder,0060,L1 Active Power,kW,20.44
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,feeder,0060,N Current (RMS),A,42.7
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.0
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,81.1
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,84.1
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.79
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.76
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.2
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.6
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.26
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.19
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.1
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.45
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.64
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.87
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.3
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.64
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.7
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,17.8
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.86
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.86
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,49.88
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
430381,Church Park Bodmin,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.84
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.8
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,feeder,0060,L3 Active Power,kW,16.59
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,feeder,0060,L2 Active Power,kW,21.35
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,feeder,0060,L1 Active Power,kW,22.94
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,feeder,0060,N Current (RMS),A,42.1
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,69.0
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,87.6
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,93.9
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.37
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.71
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.55
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.5
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.3
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.73
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.86
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.38
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.45
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,17.7
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.99
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.69
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,54.18
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
430381,Church Park Bodmin,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.62
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.5
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,feeder,0060,L3 Active Power,kW,16.92
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,feeder,0060,L2 Active Power,kW,21.38
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,feeder,0060,L1 Active Power,kW,23.71
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,feeder,0060,N Current (RMS),A,43.6
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,70.0
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,87.4
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,96.9
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.03
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.03
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.32
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.4
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.5
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.23
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.39
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.4
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.41
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.11
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.43
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,17.6
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.3
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,46.67
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,53.84
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
430381,Church Park Bodmin,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.27
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.77
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,feeder,0060,L3 Active Power,kW,14.88
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,feeder,0060,L2 Active Power,kW,20.83
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,feeder,0060,L1 Active Power,kW,22.24
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,feeder,0060,N Current (RMS),A,44.2
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.0
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,85.4
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,90.9
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.98
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.17
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.41
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.36
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.74
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.74
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.33
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.35
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.8
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.94
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,17.6
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
