Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.5
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.41
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,51.21
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
430381,Church Park Bodmin,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.35
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.45
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.47
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,feeder,0060,L3 Active Power,kW,14.3
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,feeder,0060,L2 Active Power,kW,20.44
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,feeder,0060,L1 Active Power,kW,22.03
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,feeder,0060,N Current (RMS),A,43.4
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.4
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,84.0
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,90.4
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.5
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.9
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.88
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.44
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.25
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.73
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.9
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.6
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.43
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.4
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.84
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,17.6
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.82
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.83
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,50.22
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
430381,Church Park Bodmin,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.23
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.14
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.97
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,feeder,0060,L2 Active Power,kW,21.57
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,feeder,0060,L1 Active Power,kW,23.34
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,feeder,0060,N Current (RMS),A,48.0
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.5
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,89.0
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,96.1
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.84
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.51
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.84
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.1
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.68
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.51
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.14
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.0
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.67
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.46
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.16
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.11
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,17.6
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.27
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.03
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,57.16
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
430381,Church Park Bodmin,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.52
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.17
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,feeder,0060,L3 Active Power,kW,12.57
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,feeder,0060,L2 Active Power,kW,19.63
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,feeder,0060,L1 Active Power,kW,21.13
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,feeder,0060,N Current (RMS),A,44.8
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.3
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,81.3
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,87.2
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.22
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.41
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.94
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.5
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.1
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.7
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.65
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.5
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.28
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.54
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,17.5
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.96
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.87
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,55.95
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
430381,Church Park Bodmin,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.35
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,feeder,0060,L3 Active Power,kW,15.91
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,feeder,0060,L2 Active Power,kW,21.06
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,feeder,0060,L1 Active Power,kW,23.16
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,feeder,0060,N Current (RMS),A,44.9
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,67.6
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,87.5
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,95.8
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.63
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.68
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.09
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.41
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.5
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.2
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.64
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.51
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.43
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.22
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.23
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.69
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,17.5
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.09
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.6
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,53.92
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
430381,Church Park Bodmin,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.85
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.02
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.63
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.56
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,feeder,0060,L2 Active Power,kW,21.27
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,feeder,0060,L1 Active Power,kW,23.9
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,feeder,0060,N Current (RMS),A,51.2
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.5
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,88.2
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,98.4
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.95
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.35
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.88
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.1
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.9
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.4
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.04
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.15
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.11
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.72
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,17.5
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.25
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,50.26
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
430381,Church Park Bodmin,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.33
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.74
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.77
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,feeder,0060,L2 Active Power,kW,18.71
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,feeder,0060,L1 Active Power,kW,21.2
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,feeder,0060,N Current (RMS),A,45.5
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.1
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,77.6
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,87.4
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.67
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.21
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.59
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.05
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.32
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.49
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.58
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.8
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.94
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,17.5
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.46
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.42
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,50.85
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
430381,Church Park Bodmin,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.29
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.91
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.96
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,feeder,0060,L2 Active Power,kW,18.71
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,feeder,0060,L1 Active Power,kW,21.24
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,feeder,0060,N Current (RMS),A,44.1
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.9
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,77.7
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,87.8
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.02
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.24
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.74
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.1
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.36
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.91
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.44
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.78
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
