Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.13
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,17.5
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.49
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.09
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,47.35
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
430381,Church Park Bodmin,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.27
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.3
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.35
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,feeder,0060,L3 Active Power,kW,14.01
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,feeder,0060,L2 Active Power,kW,17.22
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,feeder,0060,L1 Active Power,kW,20.28
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,feeder,0060,N Current (RMS),A,40.3
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.0
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,71.7
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,83.7
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.03
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.85
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.93
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.26
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.7
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.37
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,17.5
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,41.49
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.38
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,48.86
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
430381,Church Park Bodmin,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.4
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,feeder,0060,L3 Active Power,kW,12.17
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,feeder,0060,L2 Active Power,kW,15.57
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,feeder,0060,L1 Active Power,kW,19.03
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,feeder,0060,N Current (RMS),A,41.1
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.6
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,66.2
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,78.4
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.3
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.24
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.63
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.2
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.0
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.64
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.72
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.86
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.56
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.11
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.92
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.8
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,17.5
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.01
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.46
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,45.97
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
430381,Church Park Bodmin,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.64
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.52
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,feeder,0060,L3 Active Power,kW,15.46
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,feeder,0060,L2 Active Power,kW,15.95
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,feeder,0060,L1 Active Power,kW,22.68
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,feeder,0060,N Current (RMS),A,46.2
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,66.2
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,67.5
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,94.0
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.26
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.75
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.02
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.8
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.04
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.97
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.11
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,17.4
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.27
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.28
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,49.8
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
430381,Church Park Bodmin,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.26
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.8
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,feeder,0060,L3 Active Power,kW,19.71
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,feeder,0060,L2 Active Power,kW,20.38
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,feeder,0060,L1 Active Power,kW,27.27
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,feeder,0060,N Current (RMS),A,46.2
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,84.4
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,86.8
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,113.8
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.37
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.46
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.59
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.5
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.9
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.23
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.39
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.43
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.77
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.8
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,17.4
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,40.89
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.9
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,54.47
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
430381,Church Park Bodmin,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.62
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.87
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,feeder,0060,L3 Active Power,kW,19.19
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,feeder,0060,L2 Active Power,kW,19.27
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,feeder,0060,L1 Active Power,kW,26.95
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,feeder,0060,N Current (RMS),A,46.8
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,84.9
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,83.8
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,114.1
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.21
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.65
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.91
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.8
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.76
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.68
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.92
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.03
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.13
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.34
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,17.5
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,41.79
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,37.38
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,53.27
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
430381,Church Park Bodmin,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.93
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,feeder,0060,L3 Active Power,kW,17.93
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,feeder,0060,L2 Active Power,kW,19.28
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,feeder,0060,L1 Active Power,kW,26.41
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,feeder,0060,N Current (RMS),A,45.4
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,76.6
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,81.7
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,109.4
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.08
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.34
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.61
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.83
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.07
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.49
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.1
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.7
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,17.5
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,37.24
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.93
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,52.91
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
430381,Church Park Bodmin,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.77
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.14
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,feeder,0060,L3 Active Power,kW,24.61
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,feeder,0060,L2 Active Power,kW,24.86
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,feeder,0060,L1 Active Power,kW,31.73
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,feeder,0060,N Current (RMS),A,45.2
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,103.5
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,103.1
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,130.0
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.64
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.48
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.26
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.06
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.3
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.5
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.5
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.45
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.88
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
