Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.23
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.75
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.07
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,17.5
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,50.17
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.93
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,57.64
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
430381,Church Park Bodmin,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.4
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,feeder,0060,L3 Active Power,kW,6.42
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,feeder,0060,L2 Active Power,kW,7.5
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,feeder,0060,L1 Active Power,kW,16.19
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,feeder,0060,N Current (RMS),A,45.9
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,32.4
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,66.4
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.65
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.25
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.23
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.58
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.6
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.47
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.51
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.49
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.24
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.67
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,17.5
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.96
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.13
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,41.61
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
430381,Church Park Bodmin,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.62
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,feeder,0060,L3 Active Power,kW,6.94
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,feeder,0060,L2 Active Power,kW,8.31
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,feeder,0060,L1 Active Power,kW,16.76
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,feeder,0060,N Current (RMS),A,48.2
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.4
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,35.3
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,70.1
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.7
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.16
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.22
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.86
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.41
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.25
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.4
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.39
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,17.6
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.6
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.49
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,42.77
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
430381,Church Park Bodmin,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.07
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,feeder,0060,L3 Active Power,kW,7.28
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,feeder,0060,L2 Active Power,kW,7.82
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,feeder,0060,L1 Active Power,kW,11.96
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,feeder,0060,N Current (RMS),A,31.6
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.0
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,33.4
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,49.6
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.19
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.3
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.93
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.89
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.17
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,17.6
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.76
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.02
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.14
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
430381,Church Park Bodmin,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.89
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.12
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.37
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,feeder,0060,L3 Active Power,kW,7.42
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,feeder,0060,L2 Active Power,kW,9.04
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,feeder,0060,L1 Active Power,kW,13.22
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,feeder,0060,N Current (RMS),A,31.0
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.0
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,38.5
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,54.9
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.07
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.25
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.56
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.5
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.69
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.57
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.04
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,17.6
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.83
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.58
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.14
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
430381,Church Park Bodmin,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.35
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.25
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,feeder,0060,L3 Active Power,kW,7.29
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,feeder,0060,L2 Active Power,kW,9.04
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,feeder,0060,L1 Active Power,kW,12.61
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,feeder,0060,N Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.3
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,38.5
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,52.5
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.16
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.37
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.72
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.1
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.94
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.32
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.68
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.6
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,17.7
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.21
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.98
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
430381,Church Park Bodmin,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.53
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.17
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,feeder,0060,L3 Active Power,kW,9.7
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,feeder,0060,L2 Active Power,kW,9.65
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,feeder,0060,L1 Active Power,kW,13.78
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,feeder,0060,N Current (RMS),A,33.4
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,41.3
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,41.1
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,57.4
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.71
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.74
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.8
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.02
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.38
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.63
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.37
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,17.8
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.67
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,31.1
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,34.91
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
430381,Church Park Bodmin,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.73
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,feeder,0060,L3 Active Power,kW,8.16
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,feeder,0060,L2 Active Power,kW,8.2
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,feeder,0060,L1 Active Power,kW,11.86
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,feeder,0060,N Current (RMS),A,28.3
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,34.1
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,34.7
