Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,49.3
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.1
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.26
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.77
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.09
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.76
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.48
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.71
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,17.8
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.88
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.69
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,33.03
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
430381,Church Park Bodmin,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.33
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,feeder,0060,L3 Active Power,kW,8.42
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,feeder,0060,L2 Active Power,kW,8.88
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,feeder,0060,L1 Active Power,kW,12.32
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,feeder,0060,N Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,35.3
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,37.6
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,51.4
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.17
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.3
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.48
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.3
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.51
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.38
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.48
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.59
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.25
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.39
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,17.9
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.8
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.15
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.51
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
430381,Church Park Bodmin,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.65
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,feeder,0060,L3 Active Power,kW,8.44
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,feeder,0060,L2 Active Power,kW,8.47
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,feeder,0060,L1 Active Power,kW,12.17
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,feeder,0060,N Current (RMS),A,30.2
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,36.2
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,36.4
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,50.9
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.2
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.28
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.85
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.62
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.08
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.68
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,17.9
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,32.1
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.26
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.36
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
430381,Church Park Bodmin,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.25
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,feeder,0060,L3 Active Power,kW,6.53
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,feeder,0060,L2 Active Power,kW,7.84
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,feeder,0060,L1 Active Power,kW,12.83
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,feeder,0060,N Current (RMS),A,33.4
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.2
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,34.0
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,53.4
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.06
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.35
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.52
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.6
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.16
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.34
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.41
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.98
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.39
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,17.9
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.46
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.19
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,35.36
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
430381,Church Park Bodmin,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.82
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,feeder,0060,L3 Active Power,kW,6.83
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,feeder,0060,L2 Active Power,kW,7.38
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,feeder,0060,L1 Active Power,kW,13.06
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,feeder,0060,N Current (RMS),A,37.0
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.6
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,32.2
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,54.6
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.16
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.42
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.96
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.89
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.24
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.28
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.32
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.4
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.4
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.15
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,18.0
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.57
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.85
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,36.43
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
430381,Church Park Bodmin,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.35
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.68
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,feeder,0060,L3 Active Power,kW,6.75
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,feeder,0060,L2 Active Power,kW,7.66
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,feeder,0060,L1 Active Power,kW,12.9
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,feeder,0060,N Current (RMS),A,35.5
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.0
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,33.1
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,54.0
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.1
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.26
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.76
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.5
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.5
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.63
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.29
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.39
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.04
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.03
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,18.0
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.67
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.56
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.41
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
430381,Church Park Bodmin,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.33
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.6
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,feeder,0060,L3 Active Power,kW,6.85
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,feeder,0060,L2 Active Power,kW,7.43
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,feeder,0060,L1 Active Power,kW,11.76
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,feeder,0060,N Current (RMS),A,31.1
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.9
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,32.1
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,49.0
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.19
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.15
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.62
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.1
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.8
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.95
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.49
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,18.0
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
