Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.33
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.49
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.72
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
430381,Church Park Bodmin,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.0
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,feeder,0060,L3 Active Power,kW,6.54
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,feeder,0060,L2 Active Power,kW,6.96
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,feeder,0060,L1 Active Power,kW,11.94
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,feeder,0060,N Current (RMS),A,33.4
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.1
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,30.6
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,49.8
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.23
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.17
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.83
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.2
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.04
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.1
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.28
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.01
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.97
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.63
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,18.1
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.85
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.94
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,35.42
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
430381,Church Park Bodmin,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.35
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,feeder,0060,L3 Active Power,kW,7.38
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,feeder,0060,L2 Active Power,kW,8.2
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,feeder,0060,L1 Active Power,kW,13.83
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,feeder,0060,N Current (RMS),A,34.0
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.6
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,35.2
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,57.3
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.21
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.24
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.34
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.3
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.84
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.9
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.26
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.71
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,18.2
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.85
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.16
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,35.09
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
430381,Church Park Bodmin,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.37
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,feeder,0060,L3 Active Power,kW,7.94
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,feeder,0060,L2 Active Power,kW,8.82
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,feeder,0060,L1 Active Power,kW,14.16
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,feeder,0060,N Current (RMS),A,34.8
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,34.7
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,37.8
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,59.0
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.24
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.43
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.02
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.89
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.06
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.85
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.13
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,18.3
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.27
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.69
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,34.93
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
430381,Church Park Bodmin,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.34
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.4
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,feeder,0060,L3 Active Power,kW,7.73
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,feeder,0060,L2 Active Power,kW,7.35
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,feeder,0060,L1 Active Power,kW,13.89
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,feeder,0060,N Current (RMS),A,37.3
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,33.0
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,31.7
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,57.2
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.41
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.81
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.25
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.82
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.51
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.33
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.18
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.77
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.51
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.93
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,18.3
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.65
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.1
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,37.4
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
430381,Church Park Bodmin,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.94
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,feeder,0060,L3 Active Power,kW,6.7
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,feeder,0060,L2 Active Power,kW,7.84
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,feeder,0060,L1 Active Power,kW,12.62
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,feeder,0060,N Current (RMS),A,34.0
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.7
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,34.0
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,52.6
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.45
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.24
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.13
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.82
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.7
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.17
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.42
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.41
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,18.4
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.87
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.67
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.39
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
430381,Church Park Bodmin,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.06
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,feeder,0060,L3 Active Power,kW,7.4
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,feeder,0060,L2 Active Power,kW,8.27
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,feeder,0060,L1 Active Power,kW,12.91
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,feeder,0060,N Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.6
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,35.4
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,53.4
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.19
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.26
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.07
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.3
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.65
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.27
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.33
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.19
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.19
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.11
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,18.5
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.02
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.09
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.33
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
430381,Church Park Bodmin,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,feeder,0060,L3 Active Power,kW,7.05
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,feeder,0060,L2 Active Power,kW,7.33
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,feeder,0060,L1 Active Power,kW,12.72
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,feeder,0060,N Current (RMS),A,33.2
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.1
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,31.8
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,52.8
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.1
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.28
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.16
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.86
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.39
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.99
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
