Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.63
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.74
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,18.6
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.05
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.96
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,35.27
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
430381,Church Park Bodmin,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.95
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.95
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,feeder,0060,L3 Active Power,kW,5.8
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,feeder,0060,L2 Active Power,kW,6.65
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,feeder,0060,L1 Active Power,kW,12.79
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,feeder,0060,N Current (RMS),A,35.0
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.2
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,29.1
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,53.1
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.26
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.25
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.06
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.3
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.69
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.04
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.3
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.05
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.54
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.98
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.9
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,18.7
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,31.16
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.61
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.31
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
430381,Church Park Bodmin,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.99
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,feeder,0060,L3 Active Power,kW,8.45
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,feeder,0060,L2 Active Power,kW,9.25
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,feeder,0060,L1 Active Power,kW,14.12
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,feeder,0060,N Current (RMS),A,36.4
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,36.4
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,39.4
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,58.9
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.2
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.35
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.04
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.15
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.41
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.82
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.3
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.58
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,18.8
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.13
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.49
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,36.37
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
430381,Church Park Bodmin,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.81
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.39
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,feeder,0060,L3 Active Power,kW,7.91
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,feeder,0060,L2 Active Power,kW,8.22
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,feeder,0060,L1 Active Power,kW,12.43
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,feeder,0060,N Current (RMS),A,31.6
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,34.0
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,35.5
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,52.2
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.28
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.3
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.9
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.05
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.28
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.84
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,18.9
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.35
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.95
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,35.22
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
430381,Church Park Bodmin,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.62
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.67
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,feeder,0060,L3 Active Power,kW,7.87
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,feeder,0060,L2 Active Power,kW,8.53
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,feeder,0060,L1 Active Power,kW,15.34
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,feeder,0060,N Current (RMS),A,40.4
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,34.3
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,37.4
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,64.4
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.32
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.64
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.8
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.9
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.2
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.26
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.96
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.23
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,19.0
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,31.04
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.87
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,39.73
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
430381,Church Park Bodmin,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.58
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.77
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,feeder,0060,L3 Active Power,kW,6.74
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,feeder,0060,L2 Active Power,kW,7.07
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,feeder,0060,L1 Active Power,kW,13.4
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,feeder,0060,N Current (RMS),A,38.0
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.0
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,30.9
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,55.0
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.07
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.55
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.35
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.6
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.8
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.18
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.5
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.26
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.99
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.59
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,19.1
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.06
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.07
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,47.07
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
430381,Church Park Bodmin,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.63
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.62
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,feeder,0060,L3 Active Power,kW,8.62
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,feeder,0060,L2 Active Power,kW,8.21
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,feeder,0060,L1 Active Power,kW,14.7
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,feeder,0060,N Current (RMS),A,36.2
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,37.2
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,35.8
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,60.9
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.55
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.48
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.6
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.18
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.51
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.09
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.43
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.82
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.2
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,19.2
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,36.33
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.01
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,49.68
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
430381,Church Park Bodmin,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.65
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.73
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,feeder,0060,L3 Active Power,kW,7.22
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,feeder,0060,L2 Active Power,kW,7.53
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,feeder,0060,L1 Active Power,kW,14.01
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,feeder,0060,N Current (RMS),A,36.0
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.8
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,32.6
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,58.0
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.04
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.52
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.2
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.6
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.4
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.2
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.15
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
