Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.27
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.7
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.4
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,19.3
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.51
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.23
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,44.99
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
430381,Church Park Bodmin,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.32
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.7
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,feeder,0060,L3 Active Power,kW,6.39
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,feeder,0060,L2 Active Power,kW,7.61
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,feeder,0060,L1 Active Power,kW,13.49
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,feeder,0060,N Current (RMS),A,37.6
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.0
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,32.5
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,55.6
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.14
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.41
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.53
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.9
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.6
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.52
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.68
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.15
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.98
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.9
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.8
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,19.4
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.35
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.15
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,39.23
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
430381,Church Park Bodmin,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.48
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.34
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,feeder,0060,L3 Active Power,kW,9.22
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,feeder,0060,L2 Active Power,kW,9.29
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,feeder,0060,L1 Active Power,kW,14.93
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,feeder,0060,N Current (RMS),A,37.6
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,39.4
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,39.3
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,61.8
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.16
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.79
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.12
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.2
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.9
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.1
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.37
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.59
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.34
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.08
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.39
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,19.5
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.69
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,36.19
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,40.49
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
430381,Church Park Bodmin,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.59
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,feeder,0060,L3 Active Power,kW,6.82
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,feeder,0060,L2 Active Power,kW,7.0
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,feeder,0060,L1 Active Power,kW,11.88
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,feeder,0060,N Current (RMS),A,32.1
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.8
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,31.0
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,50.1
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.75
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.7
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.1
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.8
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.3
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.58
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.42
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.58
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.27
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,19.6
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.04
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.46
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,39.78
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
430381,Church Park Bodmin,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,feeder,0060,L3 Active Power,kW,8.98
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,feeder,0060,L2 Active Power,kW,9.06
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,feeder,0060,L1 Active Power,kW,13.52
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,feeder,0060,N Current (RMS),A,31.9
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,38.3
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,39.1
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,56.8
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.09
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.54
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.48
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.9
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.7
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.5
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.41
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.29
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.18
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.15
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.94
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,19.7
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.32
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.92
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,40.59
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
430381,Church Park Bodmin,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.51
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,feeder,0060,L3 Active Power,kW,7.03
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,feeder,0060,L2 Active Power,kW,7.06
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,feeder,0060,L1 Active Power,kW,11.78
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,feeder,0060,N Current (RMS),A,29.3
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.4
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,30.4
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,49.0
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.05
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.67
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.11
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.0
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.3
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.5
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.54
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.49
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.94
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.08
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.26
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.54
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.36
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.9
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,19.8
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.33
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.13
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,42.65
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
430381,Church Park Bodmin,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.75
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,feeder,0060,L3 Active Power,kW,7.81
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,feeder,0060,L2 Active Power,kW,7.5
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,feeder,0060,L1 Active Power,kW,13.32
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,feeder,0060,N Current (RMS),A,35.0
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,34.0
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,32.6
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,55.5
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.67
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.19
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.63
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.42
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.7
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.58
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.44
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.66
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.55
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,19.9
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,38.39
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.97
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,41.63
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
430381,Church Park Bodmin,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.4
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,feeder,0060,L3 Active Power,kW,10.3
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,feeder,0060,L2 Active Power,kW,9.65
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,feeder,0060,L1 Active Power,kW,16.37
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,feeder,0060,N Current (RMS),A,40.1
