Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,44.8
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,41.4
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,68.3
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.66
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.32
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.15
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.94
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.9
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.85
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.2
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.57
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.71
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.31
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,20.0
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.05
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.84
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,41.15
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
430381,Church Park Bodmin,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.33
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.66
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.66
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,feeder,0060,L3 Active Power,kW,8.52
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,feeder,0060,L2 Active Power,kW,7.3
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,feeder,0060,L1 Active Power,kW,11.31
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,feeder,0060,N Current (RMS),A,28.4
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,35.8
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,31.5
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,47.3
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.99
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.62
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.06
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.2
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.8
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.82
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.32
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.35
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.5
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.4
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,22.8
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.91
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.96
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.3
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
430381,Church Park Bodmin,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.46
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,feeder,0060,L3 Active Power,kW,6.47
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,feeder,0060,L2 Active Power,kW,7.87
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,feeder,0060,L1 Active Power,kW,11.72
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,feeder,0060,N Current (RMS),A,29.7
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.0
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,34.5
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,49.3
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.09
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.98
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.01
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.9
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.9
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.42
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.31
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.36
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.63
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,22.9
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.86
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.5
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.16
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
430381,Church Park Bodmin,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.79
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,feeder,0060,L3 Active Power,kW,9.52
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,feeder,0060,L2 Active Power,kW,7.27
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,feeder,0060,L1 Active Power,kW,11.68
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,feeder,0060,N Current (RMS),A,29.1
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,40.1
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,31.1
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,48.8
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.16
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.01
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.35
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.9
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.6
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.82
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.3
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.48
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,22.9
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.2
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.89
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.07
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
430381,Church Park Bodmin,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.69
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.26
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,feeder,0060,L3 Active Power,kW,6.66
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,feeder,0060,L2 Active Power,kW,7.82
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,feeder,0060,L1 Active Power,kW,11.76
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,feeder,0060,N Current (RMS),A,30.5
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.7
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,33.0
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,48.7
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.96
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.01
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.4
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.4
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.7
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.52
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,22.9
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.79
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.87
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.17
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
430381,Church Park Bodmin,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.91
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,feeder,0060,L3 Active Power,kW,6.95
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,feeder,0060,L2 Active Power,kW,7.45
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,feeder,0060,L1 Active Power,kW,12.52
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,feeder,0060,N Current (RMS),A,32.4
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.8
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,32.0
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,51.6
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.24
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.09
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.69
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.8
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.0
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.0
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.12
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.46
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.69
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.22
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.7
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,23.0
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.13
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.08
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.55
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
430381,Church Park Bodmin,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.64
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,feeder,0060,L3 Active Power,kW,6.49
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,feeder,0060,L2 Active Power,kW,7.35
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,feeder,0060,L1 Active Power,kW,11.76
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,feeder,0060,N Current (RMS),A,31.3
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.5
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,31.3
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,48.4
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.24
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.92
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.45
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.9
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.4
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.0
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.2
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.98
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.55
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,23.0
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
